ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 00:00,2,0.000,ALERT,214.19,302.98,59.954,1461643203,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,380128.3,380128.3,27835,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643205,432476.00
04/26/2016 00:00,2,0.000,ALERT,213.29,301.17,59.986,1461643203,"274151322000085","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,645526.3,645526.3,21443,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643207,432477.00
04/26/2016 00:00,2,0.000,ALERT,214.41,302.68,60.034,1461643203,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,371028.0,371028.0,28299,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643209,432478.00
04/26/2016 00:00,2,0.000,ALERT,213.96,303.28,59.991,1461643203,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,372310.2,372310.2,28244,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643211,432479.00
04/26/2016 00:00,2,0.000,ALERT,213.06,301.47,60.002,1461643203,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,376519.6,376519.6,32801,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643213,432480.00
04/26/2016 00:00,2,0.000,ALERT,212.83,301.77,60.028,1461643203,"274151322000052","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,655661.7,655661.7,21663,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643215,432481.00
04/26/2016 00:00,2,0.000,ALERT,213.51,301.77,60.012,1461643203,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,382537.5,382537.5,32805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643216,432482.00
04/26/2016 00:00,2,0.000,ALERT,213.51,302.07,59.975,1461643203,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,380265.4,380265.4,32600,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643218,432483.00
04/26/2016 00:00,2,0.000,ALERT,213.96,302.68,59.996,1461643203,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,373851.9,373851.9,32773,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643220,432484.00
04/26/2016 00:00,2,0.000,ALERT,213.06,301.77,60.002,1461643203,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,385550.1,385550.1,32714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643222,432485.00
04/26/2016 00:00,2,0.000,ALERT,213.06,300.87,60.002,1461643203,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,526416.7,526416.7,22601,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643224,432486.00
04/26/2016 00:00,2,0.000,ALERT,213.74,303.58,59.996,1461643203,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,385886.9,385886.9,8317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643225,432487.00
04/26/2016 00:00,2,0.000,ALERT,213.29,302.07,59.970,1461643203,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,382706.2,382706.2,32738,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643227,432488.00
04/26/2016 00:00,2,0.000,ALERT,213.51,301.47,59.996,1461643203,"201051344000438","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,384856.1,384856.1,32743,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643229,432489.00
04/26/2016 00:00,2,0.000,ALERT,213.51,301.17,60.012,1461643203,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,377958.7,377958.7,32894,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643231,432490.00
04/26/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1461643203,"274151322000083","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,649824.6,649824.6,21726,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643232,432491.00
04/26/2016 00:00,2,0.000,ALERT,213.74,302.07,59.981,1461643203,"274151322000076","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,691372.8,691372.8,21722,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643234,432492.00
04/26/2016 00:00,2,0.000,ALERT,213.74,304.18,59.991,1461643203,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,371398.1,371398.1,27976,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643236,432493.00
04/26/2016 00:00,2,0.000,ALERT,213.06,302.68,59.986,1461643203,"274151322000095","219011344069620",0.00,2.50,0,300.87,303.88,0.0,0.0,0.000,684337.2,684337.2,21626,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643238,432494.00
04/26/2016 00:00,2,0.000,ALERT,213.74,303.28,59.991,1461643203,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,368732.2,368732.2,28265,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643240,432495.00
04/26/2016 00:00,2,0.000,ALERT,213.29,300.87,59.991,1461643203,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,382430.9,382430.9,32785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643242,432496.00
04/26/2016 00:00,2,0.000,ALERT,213.74,303.58,60.002,1461643203,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,379379.7,379379.7,28188,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643244,432497.00
04/26/2016 00:00,2,0.000,ALERT,214.41,303.28,59.970,1461643203,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,377845.5,377845.5,27782,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643245,432498.00
04/26/2016 00:00,2,0.000,ALERT,213.74,301.77,59.981,1461643203,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,384376.9,384376.9,32611,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643247,432499.00
04/26/2016 00:00,2,0.000,ALERT,213.74,301.17,59.986,1461643203,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,381436.6,381436.6,32615,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643249,432500.00
04/26/2016 00:00,2,0.000,ALERT,213.74,301.77,60.002,1461643203,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,386596.1,386596.1,32473,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643251,432501.00
04/26/2016 00:00,2,0.000,ALERT,213.51,300.87,60.034,1461643203,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,378613.2,378613.2,32838,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643253,432502.00
04/26/2016 00:00,2,0.000,ALERT,212.83,301.47,60.007,1461643203,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,629089.7,629089.7,21406,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643254,432503.00
04/26/2016 00:00,2,0.000,ALERT,213.96,300.87,59.991,1461643203,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,526171.7,526171.7,22810,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643256,432504.00
04/26/2016 00:00,2,0.000,ALERT,213.06,301.47,60.002,1461643203,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,374932.3,374932.3,32792,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643258,432505.00
04/26/2016 00:00,2,0.000,ALERT,213.51,303.88,60.028,1461643203,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,382658.8,382658.8,28226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643260,432506.00
04/26/2016 00:00,2,0.000,ALERT,213.51,301.47,59.986,1461643203,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,381535.8,381535.8,32792,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643262,432507.00
04/26/2016 00:00,2,0.000,ALERT,212.61,301.47,59.986,1461643203,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,642900.6,642900.6,21431,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643263,432508.00
04/26/2016 00:00,2,0.000,ALERT,213.96,302.98,60.002,1461643203,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,370728.0,370728.0,28229,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643265,432509.00
04/26/2016 00:00,2,0.000,ALERT,213.51,301.47,59.991,1461643203,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,380399.1,380399.1,32664,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643267,432510.00
04/26/2016 00:00,2,0.000,ALERT,213.74,302.98,59.996,1461643203,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,386105.3,386105.3,27614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643269,432511.00
04/26/2016 00:00,2,0.000,ALERT,213.96,302.37,59.996,1461643203,"201051344000648","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,378642.8,378642.8,27922,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643271,432512.00
04/26/2016 00:00,2,0.000,ALERT,213.96,303.88,59.996,1461643203,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,387407.4,387407.4,27549,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643272,432513.00
04/26/2016 00:00,2,0.000,ALERT,213.74,303.58,59.996,1461643203,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,378998.0,378998.0,28019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643274,432514.00
04/26/2016 00:00,2,0.000,ALERT,213.96,303.28,59.996,1461643203,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,373695.5,373695.5,28283,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461643276,432515.00
04/26/2016 00:00,2,0.000,ALERT,214.41,303.88,60.028,1461643203,"201051344000576","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,380543.3,380543.3,27695,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643278,432516.00
04/26/2016 00:00,2,0.000,ALERT,213.29,301.17,59.986,1461643203,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,616998.1,616998.1,21510,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461643280,432517.00
04/26/2016 00:15,2,0.000,ALERT,213.74,302.37,59.981,1461644104,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,380128.3,380128.3,27837,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644106,432518.00
04/26/2016 00:15,2,0.000,ALERT,212.61,299.97,59.965,1461644104,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,645526.3,645526.3,21445,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644108,432519.00
04/26/2016 00:15,2,0.000,ALERT,213.96,302.37,59.981,1461644104,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,371028.0,371028.0,28301,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644110,432520.00
04/26/2016 00:15,2,0.000,ALERT,213.51,302.37,59.991,1461644104,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,372310.2,372310.2,28246,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644112,432521.00
04/26/2016 00:15,2,0.000,ALERT,212.16,300.27,59.949,1461644104,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,376519.6,376519.6,32803,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644113,432522.00
04/26/2016 00:15,2,0.000,ALERT,212.38,299.67,59.981,1461644104,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,655661.7,655661.7,21665,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644115,432523.00
04/26/2016 00:15,2,0.000,ALERT,212.61,300.87,59.975,1461644104,"201051344000585","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,382537.5,382537.5,32807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644117,432524.00
04/26/2016 00:15,2,0.000,ALERT,212.61,301.17,59.938,1461644104,"201051344001230","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,380265.4,380265.4,32602,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644119,432525.00
04/26/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1461644104,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,373851.9,373851.9,32775,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644121,432526.00
04/26/2016 00:15,2,0.000,ALERT,212.16,300.87,59.949,1461644104,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,385550.1,385550.1,32716,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644122,432527.00
04/26/2016 00:15,2,0.000,ALERT,212.61,299.37,59.981,1461644104,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,526416.7,526416.7,22603,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644124,432528.00
04/26/2016 00:15,2,0.000,ALERT,213.29,302.98,60.018,1461644104,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,385886.9,385886.9,8319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644126,432529.00
04/26/2016 00:15,2,0.000,ALERT,212.38,301.17,59.954,1461644104,"201051344000890","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,382706.2,382706.2,32740,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644128,432530.00
04/26/2016 00:15,2,0.000,ALERT,212.61,300.87,60.039,1461644104,"201051344000438","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,384856.1,384856.1,32745,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644130,432531.00
04/26/2016 00:15,2,0.000,ALERT,212.83,300.27,59.981,1461644104,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,377958.7,377958.7,32896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644131,432532.00
04/26/2016 00:15,2,0.000,ALERT,212.38,300.27,59.965,1461644104,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,649824.6,649824.6,21728,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644133,432533.00
04/26/2016 00:15,2,0.000,ALERT,213.29,299.97,59.986,1461644104,"274151322000076","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,691372.8,691372.8,21724,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644135,432534.00
04/26/2016 00:15,2,0.000,ALERT,213.29,302.98,60.023,1461644104,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,371398.1,371398.1,27978,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644137,432535.00
04/26/2016 00:15,2,0.000,ALERT,212.38,301.47,59.996,1461644104,"274151322000095","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,684337.2,684337.2,21628,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644139,432536.00
04/26/2016 00:15,2,0.000,ALERT,213.06,302.07,60.012,1461644104,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,368732.2,368732.2,28267,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644140,432537.00
04/26/2016 00:15,2,0.000,ALERT,212.16,299.97,60.002,1461644104,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,382430.9,382430.9,32787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644142,432538.00
04/26/2016 00:15,2,0.000,ALERT,213.29,302.68,59.959,1461644104,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,379379.7,379379.7,28190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644144,432539.00
04/26/2016 00:15,2,0.000,ALERT,213.96,302.07,60.039,1461644104,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,377845.5,377845.5,27784,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644146,432540.00
04/26/2016 00:15,2,0.000,ALERT,212.83,300.87,59.996,1461644104,"201051344000685","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,384376.9,384376.9,32613,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644148,432541.00
04/26/2016 00:15,2,0.000,ALERT,212.61,300.27,59.991,1461644104,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,381436.6,381436.6,32617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644149,432542.00
04/26/2016 00:15,2,0.000,ALERT,212.83,300.87,59.975,1461644104,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,386596.1,386596.1,32475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644151,432543.00
04/26/2016 00:15,2,0.000,ALERT,212.61,299.97,59.996,1461644104,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,378613.2,378613.2,32840,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644153,432544.00
04/26/2016 00:15,2,0.000,ALERT,211.93,299.67,59.986,1461644104,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,629089.7,629089.7,21408,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644155,432545.00
04/26/2016 00:15,2,0.000,ALERT,213.06,299.37,59.986,1461644104,"274151322000068","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,526171.7,526171.7,22812,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644157,432546.00
04/26/2016 00:15,2,0.000,ALERT,212.16,300.87,60.007,1461644104,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,374932.3,374932.3,32794,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644158,432547.00
04/26/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1461644104,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,382658.8,382658.8,28228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644160,432548.00
04/26/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1461644104,"201051344001203","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,381535.8,381535.8,32794,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644162,432549.00
04/26/2016 00:15,2,0.000,ALERT,212.16,299.97,59.991,1461644104,"274151322000054","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,642900.6,642900.6,21433,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644164,432550.00
04/26/2016 00:15,2,0.000,ALERT,213.29,301.77,59.986,1461644104,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,370728.0,370728.0,28231,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644166,432551.00
04/26/2016 00:15,2,0.000,ALERT,212.38,300.57,59.981,1461644104,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,380399.1,380399.1,32666,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644168,432552.00
04/26/2016 00:15,2,0.000,ALERT,213.06,302.07,60.028,1461644104,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,386105.3,386105.3,27616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644170,432553.00
04/26/2016 00:15,2,0.000,ALERT,213.29,301.17,59.986,1461644104,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,378642.8,378642.8,27924,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644171,432554.00
04/26/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1461644104,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,387407.4,387407.4,27551,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644173,432555.00
04/26/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1461644104,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,378998.0,378998.0,28021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644175,432556.00
04/26/2016 00:15,2,0.000,ALERT,213.06,301.77,59.991,1461644104,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,373695.5,373695.5,28285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461644177,432557.00
04/26/2016 00:15,2,0.000,ALERT,213.51,302.07,59.996,1461644104,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,380543.3,380543.3,27697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644179,432558.00
04/26/2016 00:15,2,0.000,ALERT,212.16,299.07,59.959,1461644104,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,616998.1,616998.1,21512,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461644180,432559.00
04/26/2016 00:30,2,0.000,ALERT,213.74,302.37,59.965,1461645003,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,380128.3,380128.3,27839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645005,432560.00
04/26/2016 00:30,2,0.000,ALERT,212.61,300.27,59.933,1461645003,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,645526.3,645526.3,21447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645007,432561.00
04/26/2016 00:30,2,0.000,ALERT,213.74,302.07,59.975,1461645003,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,371028.0,371028.0,28303,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645008,432562.00
04/26/2016 00:30,2,0.000,ALERT,213.29,302.68,59.933,1461645003,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,372310.2,372310.2,28248,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645010,432563.00
04/26/2016 00:30,2,0.000,ALERT,212.16,300.87,59.970,1461645003,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,376519.6,376519.6,32805,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645012,432564.00
04/26/2016 00:30,2,0.000,ALERT,212.16,299.67,60.007,1461645003,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,655661.7,655661.7,21667,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645014,432565.00
04/26/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1461645003,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,382537.5,382537.5,32809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645016,432566.00
04/26/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1461645003,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,380265.4,380265.4,32604,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645017,432567.00
04/26/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1461645003,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,373851.9,373851.9,32777,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645019,432568.00
04/26/2016 00:30,2,0.000,ALERT,212.16,300.87,59.986,1461645003,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,385550.1,385550.1,32718,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645021,432569.00
04/26/2016 00:30,2,0.000,ALERT,212.61,299.97,59.991,1461645003,"274151322000094","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,526416.7,526416.7,22605,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645023,432570.00
04/26/2016 00:30,2,0.000,ALERT,213.29,302.98,59.986,1461645003,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,385886.9,385886.9,8321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645025,432571.00
04/26/2016 00:30,2,0.000,ALERT,212.16,301.17,60.034,1461645003,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,382706.2,382706.2,32742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645027,432572.00
04/26/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1461645003,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,384856.1,384856.1,32747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645028,432573.00
04/26/2016 00:30,2,0.000,ALERT,212.61,300.27,60.002,1461645003,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,377958.7,377958.7,32898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645030,432574.00
04/26/2016 00:30,2,0.000,ALERT,212.61,301.47,59.991,1461645003,"274151322000083","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,649824.6,649824.6,21730,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645032,432575.00
04/26/2016 00:30,2,0.000,ALERT,213.29,300.27,60.007,1461645003,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,691372.8,691372.8,21726,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645034,432576.00
04/26/2016 00:30,2,0.000,ALERT,213.06,302.98,60.007,1461645003,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,371398.1,371398.1,27980,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645036,432577.00
04/26/2016 00:30,2,0.000,ALERT,212.61,301.77,60.023,1461645003,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,684337.2,684337.2,21630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645037,432578.00
04/26/2016 00:30,2,0.000,ALERT,212.83,302.37,60.039,1461645003,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,368732.2,368732.2,28269,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645039,432579.00
04/26/2016 00:30,2,0.000,ALERT,212.16,300.27,60.007,1461645003,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,382430.9,382430.9,32789,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645041,432580.00
04/26/2016 00:30,2,0.000,ALERT,213.06,302.68,60.012,1461645003,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,379379.7,379379.7,28192,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645043,432581.00
04/26/2016 00:30,2,0.000,ALERT,213.74,302.37,59.986,1461645003,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,377845.5,377845.5,27786,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645045,432582.00
04/26/2016 00:30,2,0.000,ALERT,212.83,300.87,60.007,1461645003,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,384376.9,384376.9,32615,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645046,432583.00
04/26/2016 00:30,2,0.000,ALERT,212.61,300.27,60.039,1461645003,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,381436.6,381436.6,32619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645048,432584.00
04/26/2016 00:30,2,0.000,ALERT,212.61,301.17,60.007,1461645003,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,386596.1,386596.1,32477,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645050,432585.00
04/26/2016 00:30,2,0.000,ALERT,212.38,299.97,60.012,1461645003,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,378613.2,378613.2,32842,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645052,432586.00
04/26/2016 00:30,2,0.000,ALERT,212.16,299.97,60.007,1461645003,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,629089.7,629089.7,21410,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645054,432587.00
04/26/2016 00:30,2,0.000,ALERT,213.29,299.97,59.991,1461645003,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,526171.7,526171.7,22814,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645055,432588.00
04/26/2016 00:30,2,0.000,ALERT,212.16,300.87,60.023,1461645003,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,374932.3,374932.3,32796,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645057,432589.00
04/26/2016 00:30,2,0.000,ALERT,212.83,302.98,60.002,1461645003,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,382658.8,382658.8,28230,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645059,432590.00
04/26/2016 00:30,2,0.000,ALERT,212.61,300.87,59.996,1461645003,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,381535.8,381535.8,32796,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645061,432591.00
04/26/2016 00:30,2,0.000,ALERT,212.61,300.87,59.996,1461645003,"274151322000054","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,642900.6,642900.6,21435,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645063,432592.00
04/26/2016 00:30,2,0.000,ALERT,213.51,302.07,59.970,1461645003,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,370728.0,370728.0,28233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645064,432593.00
04/26/2016 00:30,2,0.000,ALERT,212.16,300.57,59.986,1461645003,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,380399.1,380399.1,32668,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645066,432594.00
04/26/2016 00:30,2,0.000,ALERT,213.06,302.37,59.996,1461645003,"201051344000900","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,386105.3,386105.3,27618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645068,432595.00
04/26/2016 00:30,2,0.000,ALERT,213.29,301.47,60.002,1461645003,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,378642.8,378642.8,27926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645070,432596.00
04/26/2016 00:30,2,0.000,ALERT,213.29,302.98,60.002,1461645003,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,387407.4,387407.4,27553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645072,432597.00
04/26/2016 00:30,2,0.000,ALERT,213.06,302.68,59.981,1461645003,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,378998.0,378998.0,28023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645074,432598.00
04/26/2016 00:30,2,0.000,ALERT,213.29,302.37,60.002,1461645003,"201051344001158","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,373695.5,373695.5,28287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645075,432599.00
04/26/2016 00:30,2,0.000,ALERT,213.74,302.98,60.002,1461645003,"201051344000576","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,380543.3,380543.3,27699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645077,432600.00
04/26/2016 00:30,2,0.000,ALERT,212.83,300.57,60.002,1461645003,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,616998.1,616998.1,21514,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645079,432601.00
04/26/2016 00:45,2,0.000,ALERT,213.51,302.07,60.002,1461645903,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,380128.3,380128.3,27841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645905,432602.00
04/26/2016 00:45,2,0.000,ALERT,212.16,299.97,59.975,1461645903,"274151322000085","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,645526.3,645526.3,21449,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645907,432603.00
04/26/2016 00:45,2,0.000,ALERT,213.51,301.47,59.975,1461645903,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,371028.0,371028.0,28305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645909,432604.00
04/26/2016 00:45,2,0.000,ALERT,213.06,302.07,60.018,1461645903,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,372310.2,372310.2,28250,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645911,432605.00
04/26/2016 00:45,2,0.000,ALERT,211.93,300.87,59.975,1461645903,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,376519.6,376519.6,32807,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645913,432606.00
04/26/2016 00:45,2,0.000,ALERT,211.93,300.87,59.970,1461645903,"274151322000052","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,655661.7,655661.7,21669,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645915,432607.00
04/26/2016 00:45,2,0.000,ALERT,212.38,301.17,60.018,1461645903,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,382537.5,382537.5,32811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645916,432608.00
04/26/2016 00:45,2,0.000,ALERT,212.38,301.47,59.970,1461645903,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,380265.4,380265.4,32606,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645918,432609.00
04/26/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1461645903,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,373851.9,373851.9,32779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645920,432610.00
04/26/2016 00:45,2,0.000,ALERT,211.93,300.87,59.975,1461645903,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,385550.1,385550.1,32720,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645922,432611.00
04/26/2016 00:45,2,0.000,ALERT,211.93,299.67,59.991,1461645903,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,526416.7,526416.7,22607,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645924,432612.00
04/26/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1461645903,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,385886.9,385886.9,8323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645925,432613.00
04/26/2016 00:45,2,0.000,ALERT,212.16,301.17,59.959,1461645903,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,382706.2,382706.2,32744,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645927,432614.00
04/26/2016 00:45,2,0.000,ALERT,212.38,300.87,60.012,1461645903,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,384856.1,384856.1,32749,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645929,432615.00
04/26/2016 00:45,2,0.000,ALERT,212.38,300.27,59.986,1461645903,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,377958.7,377958.7,32900,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645931,432616.00
04/26/2016 00:45,2,0.000,ALERT,212.16,300.57,59.954,1461645903,"274151322000083","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,649824.6,649824.6,21732,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645933,432617.00
04/26/2016 00:45,2,0.000,ALERT,212.61,300.27,59.981,1461645903,"274151322000076","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,691372.8,691372.8,21728,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645934,432618.00
04/26/2016 00:45,2,0.000,ALERT,212.83,302.68,60.012,1461645903,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,371398.1,371398.1,27982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645936,432619.00
04/26/2016 00:45,2,0.000,ALERT,212.16,301.17,59.986,1461645903,"274151322000095","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,684337.2,684337.2,21632,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645938,432620.00
