ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1461645903,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,368732.2,368732.2,28271,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645940,432621.00
04/26/2016 00:45,2,0.000,ALERT,212.16,299.97,59.944,1461645903,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,382430.9,382430.9,32791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645941,432622.00
04/26/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1461645903,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,379379.7,379379.7,28194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645943,432623.00
04/26/2016 00:45,2,0.000,ALERT,213.29,301.77,59.991,1461645903,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,377845.5,377845.5,27788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645945,432624.00
04/26/2016 00:45,2,0.000,ALERT,212.61,300.87,59.986,1461645903,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,384376.9,384376.9,32617,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645947,432625.00
04/26/2016 00:45,2,0.000,ALERT,212.38,300.57,59.991,1461645903,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,381436.6,381436.6,32621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645949,432626.00
04/26/2016 00:45,2,0.000,ALERT,212.38,301.17,59.996,1461645903,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,386596.1,386596.1,32479,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645951,432627.00
04/26/2016 00:45,2,0.000,ALERT,212.38,300.27,59.959,1461645903,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,378613.2,378613.2,32844,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645953,432628.00
04/26/2016 00:45,2,0.000,ALERT,211.48,299.97,59.991,1461645903,"274151322000088","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,629089.7,629089.7,21412,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645954,432629.00
04/26/2016 00:45,2,0.000,ALERT,212.83,299.37,60.034,1461645903,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,526171.7,526171.7,22816,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645956,432630.00
04/26/2016 00:45,2,0.000,ALERT,211.93,300.87,60.012,1461645903,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,374932.3,374932.3,32798,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645958,432631.00
04/26/2016 00:45,2,0.000,ALERT,212.61,302.68,59.986,1461645903,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,382658.8,382658.8,28232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645960,432632.00
04/26/2016 00:45,2,0.000,ALERT,212.38,300.87,60.012,1461645903,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,381535.8,381535.8,32798,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645961,432633.00
04/26/2016 00:45,2,0.000,ALERT,211.70,300.57,59.986,1461645903,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,642900.6,642900.6,21437,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645963,432634.00
04/26/2016 00:45,2,0.000,ALERT,213.06,301.47,59.991,1461645903,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,370728.0,370728.0,28235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645965,432635.00
04/26/2016 00:45,2,0.000,ALERT,212.38,301.17,59.991,1461645903,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,380399.1,380399.1,32670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645967,432636.00
04/26/2016 00:45,2,0.000,ALERT,212.83,302.07,60.007,1461645903,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,386105.3,386105.3,27620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645969,432637.00
04/26/2016 00:45,2,0.000,ALERT,213.06,301.47,59.965,1461645903,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,378642.8,378642.8,27928,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461645970,432638.00
04/26/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1461645903,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,387407.4,387407.4,27555,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645972,432639.00
04/26/2016 00:45,2,0.000,ALERT,213.06,302.37,59.991,1461645903,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,378998.0,378998.0,28025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645974,432640.00
04/26/2016 00:45,2,0.000,ALERT,213.06,302.07,60.034,1461645903,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,373695.5,373695.5,28289,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645976,432641.00
04/26/2016 00:45,2,0.000,ALERT,213.51,302.68,59.996,1461645903,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,380543.3,380543.3,27701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645978,432642.00
04/26/2016 00:45,2,0.000,ALERT,211.93,299.07,59.991,1461645903,"274151322000087","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,616998.1,616998.1,21516,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461645979,432643.00
04/26/2016 01:00,2,0.000,ALERT,213.29,302.07,60.002,1461646803,"201051344000645","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,380128.3,380128.3,27843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646805,432644.00
04/26/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1461646803,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,645526.3,645526.3,21451,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646807,432645.00
04/26/2016 01:00,2,0.000,ALERT,213.51,301.77,59.996,1461646803,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,371028.0,371028.0,28307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646809,432646.00
04/26/2016 01:00,2,0.000,ALERT,213.06,302.07,59.949,1461646803,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,372310.2,372310.2,28252,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646811,432647.00
04/26/2016 01:00,2,0.000,ALERT,212.38,300.87,59.986,1461646803,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,376519.6,376519.6,32809,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646813,432648.00
04/26/2016 01:00,2,0.000,ALERT,212.16,301.17,59.986,1461646803,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,655661.7,655661.7,21671,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646814,432649.00
04/26/2016 01:00,2,0.000,ALERT,212.83,301.17,59.986,1461646803,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,382537.5,382537.5,32813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646816,432650.00
04/26/2016 01:00,2,0.000,ALERT,212.61,301.17,59.970,1461646803,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,380265.4,380265.4,32608,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646818,432651.00
04/26/2016 01:00,2,0.000,ALERT,213.06,302.07,59.975,1461646803,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,373851.9,373851.9,32781,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646820,432652.00
04/26/2016 01:00,2,0.000,ALERT,212.38,300.87,59.965,1461646803,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,385550.1,385550.1,32722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646822,432653.00
04/26/2016 01:00,2,0.000,ALERT,212.38,299.97,59.959,1461646803,"274151322000094","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,526416.7,526416.7,22609,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646823,432654.00
04/26/2016 01:00,2,0.000,ALERT,213.06,302.98,59.959,1461646803,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,385886.9,385886.9,8325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646825,432655.00
04/26/2016 01:00,2,0.000,ALERT,212.61,301.47,59.965,1461646803,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,382706.2,382706.2,32746,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646827,432656.00
04/26/2016 01:00,2,0.000,ALERT,212.83,300.87,59.959,1461646803,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,384856.1,384856.1,32751,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646829,432657.00
04/26/2016 01:00,2,0.000,ALERT,213.06,300.57,59.965,1461646803,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,377958.7,377958.7,32902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646831,432658.00
04/26/2016 01:00,2,0.000,ALERT,212.61,301.47,59.959,1461646803,"274151322000083","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,649824.6,649824.6,21734,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646832,432659.00
04/26/2016 01:00,2,0.000,ALERT,213.06,300.57,59.954,1461646803,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,691372.8,691372.8,21730,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646834,432660.00
04/26/2016 01:00,2,0.000,ALERT,212.83,302.98,59.970,1461646803,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,371398.1,371398.1,27984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646836,432661.00
04/26/2016 01:00,2,0.000,ALERT,212.38,301.77,59.965,1461646803,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,684337.2,684337.2,21634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646838,432662.00
04/26/2016 01:00,2,0.000,ALERT,212.61,301.77,59.970,1461646803,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,368732.2,368732.2,28273,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646840,432663.00
04/26/2016 01:00,2,0.000,ALERT,212.38,300.27,59.970,1461646803,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,382430.9,382430.9,32793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646842,432664.00
04/26/2016 01:00,2,0.000,ALERT,212.83,302.07,59.928,1461646803,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,379379.7,379379.7,28196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646843,432665.00
04/26/2016 01:00,2,0.000,ALERT,213.51,302.07,59.970,1461646803,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,377845.5,377845.5,27790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646845,432666.00
04/26/2016 01:00,2,0.000,ALERT,212.83,300.87,59.959,1461646803,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,384376.9,384376.9,32619,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646847,432667.00
04/26/2016 01:00,2,0.000,ALERT,212.83,300.57,59.954,1461646803,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,381436.6,381436.6,32623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646849,432668.00
04/26/2016 01:00,2,0.000,ALERT,212.83,301.17,59.970,1461646803,"201051344001145","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,386596.1,386596.1,32481,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646851,432669.00
04/26/2016 01:00,2,0.000,ALERT,212.83,300.27,59.959,1461646803,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,378613.2,378613.2,32846,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646852,432670.00
04/26/2016 01:00,2,0.000,ALERT,211.93,300.27,59.922,1461646803,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,629089.7,629089.7,21414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646854,432671.00
04/26/2016 01:00,2,0.000,ALERT,213.06,299.97,59.959,1461646803,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,526171.7,526171.7,22818,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646856,432672.00
04/26/2016 01:00,2,0.000,ALERT,212.38,300.87,59.959,1461646803,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,374932.3,374932.3,32800,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646858,432673.00
04/26/2016 01:00,2,0.000,ALERT,212.61,302.68,59.949,1461646803,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,382658.8,382658.8,28234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646860,432674.00
04/26/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1461646803,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,381535.8,381535.8,32800,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646861,432675.00
04/26/2016 01:00,2,0.000,ALERT,212.16,300.87,59.922,1461646803,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,642900.6,642900.6,21439,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646863,432676.00
04/26/2016 01:00,2,0.000,ALERT,213.06,301.47,59.912,1461646803,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,370728.0,370728.0,28237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646865,432677.00
04/26/2016 01:00,2,0.000,ALERT,212.61,300.87,59.949,1461646803,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,380399.1,380399.1,32672,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646867,432678.00
04/26/2016 01:00,2,0.000,ALERT,213.06,302.37,59.954,1461646803,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,386105.3,386105.3,27622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646869,432679.00
04/26/2016 01:00,2,0.000,ALERT,213.29,301.47,59.949,1461646803,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,378642.8,378642.8,27930,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646870,432680.00
04/26/2016 01:00,2,0.000,ALERT,213.06,302.68,59.959,1461646803,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,387407.4,387407.4,27557,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646872,432681.00
04/26/2016 01:00,2,0.000,ALERT,213.06,302.37,59.907,1461646803,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,378998.0,378998.0,28027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646874,432682.00
04/26/2016 01:00,2,0.000,ALERT,213.06,302.07,59.954,1461646803,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,373695.5,373695.5,28291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646876,432683.00
04/26/2016 01:00,2,0.000,ALERT,213.51,302.68,59.917,1461646803,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,380543.3,380543.3,27703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461646877,432684.00
04/26/2016 01:00,2,0.000,ALERT,212.38,299.67,59.944,1461646803,"274151322000087","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,616998.1,616998.1,21518,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461646879,432685.00
04/26/2016 01:15,2,0.000,ALERT,213.51,302.37,59.949,1461647704,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,380128.3,380128.3,27845,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647706,432686.00
04/26/2016 01:15,2,0.000,ALERT,212.38,300.57,59.949,1461647704,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,645526.3,645526.3,21453,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647707,432687.00
04/26/2016 01:15,2,0.000,ALERT,213.74,302.07,59.959,1461647704,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,371028.0,371028.0,28309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647709,432688.00
04/26/2016 01:15,2,0.000,ALERT,213.29,302.37,59.949,1461647704,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,372310.2,372310.2,28254,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647711,432689.00
04/26/2016 01:15,2,0.000,ALERT,212.38,301.17,59.949,1461647704,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,376519.6,376519.6,32811,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647713,432690.00
04/26/2016 01:15,2,0.000,ALERT,212.16,299.97,59.949,1461647704,"274151322000052","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,655661.7,655661.7,21673,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647715,432691.00
04/26/2016 01:15,2,0.000,ALERT,212.83,301.77,59.954,1461647704,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,382537.5,382537.5,32815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647716,432692.00
04/26/2016 01:15,2,0.000,ALERT,212.83,301.77,59.912,1461647704,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,380265.4,380265.4,32610,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647718,432693.00
04/26/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1461647704,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,373851.9,373851.9,32783,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647720,432694.00
04/26/2016 01:15,2,0.000,ALERT,212.38,301.17,59.959,1461647704,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,385550.1,385550.1,32724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647722,432695.00
04/26/2016 01:15,2,0.000,ALERT,212.38,299.97,59.944,1461647704,"274151322000094","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,526416.7,526416.7,22611,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647724,432696.00
04/26/2016 01:15,2,0.000,ALERT,213.29,302.98,59.996,1461647704,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,385886.9,385886.9,8327,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647725,432697.00
04/26/2016 01:15,2,0.000,ALERT,212.61,301.47,59.949,1461647704,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,382706.2,382706.2,32748,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647727,432698.00
04/26/2016 01:15,2,0.000,ALERT,212.83,301.17,59.933,1461647704,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,384856.1,384856.1,32753,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647729,432699.00
04/26/2016 01:15,2,0.000,ALERT,213.06,300.87,59.944,1461647704,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,377958.7,377958.7,32904,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647731,432700.00
04/26/2016 01:15,2,0.000,ALERT,212.38,300.57,59.975,1461647704,"274151322000083","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,649824.6,649824.6,21736,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647733,432701.00
04/26/2016 01:15,2,0.000,ALERT,212.83,300.27,59.944,1461647704,"274151322000076","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,691372.8,691372.8,21732,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647735,432702.00
04/26/2016 01:15,2,0.000,ALERT,213.29,303.28,59.959,1461647704,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,371398.1,371398.1,27986,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647737,432703.00
04/26/2016 01:15,2,0.000,ALERT,212.38,301.47,59.959,1461647704,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,684337.2,684337.2,21636,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647739,432704.00
04/26/2016 01:15,2,0.000,ALERT,213.06,302.37,59.959,1461647704,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,368732.2,368732.2,28275,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647740,432705.00
04/26/2016 01:15,2,0.000,ALERT,212.61,300.57,59.996,1461647704,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,382430.9,382430.9,32795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647742,432706.00
04/26/2016 01:15,2,0.000,ALERT,213.06,302.37,59.954,1461647704,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,379379.7,379379.7,28198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647744,432707.00
04/26/2016 01:15,2,0.000,ALERT,213.74,302.37,59.965,1461647704,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,377845.5,377845.5,27792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647746,432708.00
04/26/2016 01:15,2,0.000,ALERT,213.29,301.47,59.954,1461647704,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,384376.9,384376.9,32621,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647748,432709.00
04/26/2016 01:15,2,0.000,ALERT,212.83,300.87,59.928,1461647704,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,381436.6,381436.6,32625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647749,432710.00
04/26/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1461647704,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,386596.1,386596.1,32483,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647751,432711.00
04/26/2016 01:15,2,0.000,ALERT,212.83,300.57,59.954,1461647704,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,378613.2,378613.2,32848,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647753,432712.00
04/26/2016 01:15,2,0.000,ALERT,211.93,300.57,59.981,1461647704,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,629089.7,629089.7,21416,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647755,432713.00
04/26/2016 01:15,2,0.000,ALERT,213.06,300.27,59.975,1461647704,"274151322000068","219011344069620",0.00,3.70,0,298.77,301.77,0.0,0.0,0.000,526171.7,526171.7,22820,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647757,432714.00
04/26/2016 01:15,2,0.000,ALERT,212.38,301.47,59.970,1461647704,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,374932.3,374932.3,32802,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647758,432715.00
04/26/2016 01:15,2,0.000,ALERT,212.83,302.68,59.965,1461647704,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,382658.8,382658.8,28236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647760,432716.00
04/26/2016 01:15,2,0.000,ALERT,212.83,301.17,59.975,1461647704,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,381535.8,381535.8,32802,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647762,432717.00
04/26/2016 01:15,2,0.000,ALERT,212.16,300.57,59.965,1461647704,"274151322000054","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,642900.6,642900.6,21441,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647764,432718.00
04/26/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1461647704,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,370728.0,370728.0,28239,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647766,432719.00
04/26/2016 01:15,2,0.000,ALERT,212.83,301.47,59.954,1461647704,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,380399.1,380399.1,32674,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647767,432720.00
04/26/2016 01:15,2,0.000,ALERT,213.06,302.37,59.959,1461647704,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,386105.3,386105.3,27624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647769,432721.00
04/26/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1461647704,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,378642.8,378642.8,27932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647771,432722.00
04/26/2016 01:15,2,0.000,ALERT,213.29,302.98,59.938,1461647704,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,387407.4,387407.4,27559,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647773,432723.00
04/26/2016 01:15,2,0.000,ALERT,213.06,302.37,59.922,1461647704,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,378998.0,378998.0,28029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647775,432724.00
04/26/2016 01:15,2,0.000,ALERT,213.29,302.07,59.933,1461647704,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,373695.5,373695.5,28293,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647777,432725.00
04/26/2016 01:15,2,0.000,ALERT,213.74,302.68,59.959,1461647704,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,380543.3,380543.3,27705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461647779,432726.00
04/26/2016 01:15,2,0.000,ALERT,212.61,299.97,59.959,1461647704,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,616998.1,616998.1,21520,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461647780,432727.00
04/26/2016 01:30,2,0.000,ALERT,213.74,303.28,59.991,1461648603,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,380128.3,380128.3,27847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648605,432728.00
04/26/2016 01:30,2,0.000,ALERT,213.06,301.17,59.991,1461648603,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,645526.3,645526.3,21455,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648607,432729.00
04/26/2016 01:30,2,0.000,ALERT,214.19,302.98,59.975,1461648603,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,371028.0,371028.0,28311,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648609,432730.00
04/26/2016 01:30,2,0.000,ALERT,213.51,303.58,59.981,1461648603,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,372310.2,372310.2,28256,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648611,432731.00
04/26/2016 01:30,2,0.000,ALERT,212.61,301.77,59.981,1461648603,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,376519.6,376519.6,32813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648613,432732.00
04/26/2016 01:30,2,0.000,ALERT,212.61,302.07,59.981,1461648603,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,655661.7,655661.7,21675,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648615,432733.00
04/26/2016 01:30,2,0.000,ALERT,212.83,302.07,59.986,1461648603,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,382537.5,382537.5,32817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648616,432734.00
04/26/2016 01:30,2,0.000,ALERT,212.83,302.07,59.991,1461648603,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,380265.4,380265.4,32612,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648618,432735.00
04/26/2016 01:30,2,0.000,ALERT,213.29,302.37,59.986,1461648603,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,373851.9,373851.9,32785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648620,432736.00
04/26/2016 01:30,2,0.000,ALERT,212.38,301.77,59.996,1461648603,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,385550.1,385550.1,32726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648622,432737.00
04/26/2016 01:30,2,0.000,ALERT,212.83,300.87,59.996,1461648603,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,526416.7,526416.7,22613,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648624,432738.00
04/26/2016 01:30,2,0.000,ALERT,213.51,303.58,60.012,1461648603,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,385886.9,385886.9,8329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648625,432739.00
04/26/2016 01:30,2,0.000,ALERT,212.83,302.37,60.034,1461648603,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,382706.2,382706.2,32750,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648627,432740.00
04/26/2016 01:30,2,0.000,ALERT,213.06,301.77,60.002,1461648603,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,384856.1,384856.1,32755,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648629,432741.00
04/26/2016 01:30,2,0.000,ALERT,213.06,301.47,60.034,1461648603,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,377958.7,377958.7,32906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648631,432742.00
04/26/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1461648603,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,649824.6,649824.6,21738,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648632,432743.00
04/26/2016 01:30,2,0.000,ALERT,213.51,301.47,60.007,1461648603,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,691372.8,691372.8,21734,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648634,432744.00
04/26/2016 01:30,2,0.000,ALERT,213.51,303.58,59.970,1461648603,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,371398.1,371398.1,27988,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648636,432745.00
04/26/2016 01:30,2,0.000,ALERT,213.06,302.68,60.007,1461648603,"274151322000095","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,684337.2,684337.2,21638,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648638,432746.00
04/26/2016 01:30,2,0.000,ALERT,213.29,302.68,60.007,1461648603,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,368732.2,368732.2,28277,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648640,432747.00
04/26/2016 01:30,2,0.000,ALERT,212.83,301.17,60.007,1461648603,"201051344001025","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,382430.9,382430.9,32797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648642,432748.00
04/26/2016 01:30,2,0.000,ALERT,213.29,302.98,59.996,1461648603,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,379379.7,379379.7,28200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648643,432749.00
04/26/2016 01:30,2,0.000,ALERT,214.19,302.98,59.996,1461648603,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,377845.5,377845.5,27794,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648645,432750.00
04/26/2016 01:30,2,0.000,ALERT,213.29,301.77,60.018,1461648603,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,384376.9,384376.9,32623,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648647,432751.00
04/26/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1461648603,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,381436.6,381436.6,32627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648649,432752.00
04/26/2016 01:30,2,0.000,ALERT,213.29,302.07,59.991,1461648603,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,386596.1,386596.1,32485,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648651,432753.00
04/26/2016 01:30,2,0.000,ALERT,213.06,301.17,59.996,1461648603,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,378613.2,378613.2,32850,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648653,432754.00
04/26/2016 01:30,2,0.000,ALERT,212.61,301.17,60.007,1461648603,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,629089.7,629089.7,21418,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648655,432755.00
04/26/2016 01:30,2,0.000,ALERT,213.51,300.87,59.996,1461648603,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,526171.7,526171.7,22822,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648656,432756.00
04/26/2016 01:30,2,0.000,ALERT,212.61,301.77,59.996,1461648603,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,374932.3,374932.3,32804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648658,432757.00
04/26/2016 01:30,2,0.000,ALERT,213.29,303.88,59.975,1461648603,"201051344000594","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,382658.8,382658.8,28238,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648660,432758.00
04/26/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1461648603,"201051344001203","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,381535.8,381535.8,32804,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648662,432759.00
04/26/2016 01:30,2,0.000,ALERT,212.83,302.37,59.981,1461648603,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,642900.6,642900.6,21443,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648663,432760.00
04/26/2016 01:30,2,0.000,ALERT,213.74,302.68,59.986,1461648603,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,370728.0,370728.0,28241,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648665,432761.00
04/26/2016 01:30,2,0.000,ALERT,213.06,302.07,60.028,1461648603,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,380399.1,380399.1,32676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648667,432762.00
04/26/2016 01:30,2,0.000,ALERT,213.29,302.68,59.996,1461648603,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,386105.3,386105.3,27626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648669,432763.00
04/26/2016 01:30,2,0.000,ALERT,213.74,302.07,59.986,1461648603,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,378642.8,378642.8,27934,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461648671,432764.00
04/26/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1461648603,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,387407.4,387407.4,27561,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648672,432765.00
