ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 01:30,2,0.000,ALERT,213.51,302.98,59.991,1461648603,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,378998.0,378998.0,28031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648674,432766.00
04/26/2016 01:30,2,0.000,ALERT,213.51,302.68,60.007,1461648603,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,373695.5,373695.5,28295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648676,432767.00
04/26/2016 01:30,2,0.000,ALERT,213.96,303.28,59.986,1461648603,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,380543.3,380543.3,27707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648678,432768.00
04/26/2016 01:30,2,0.000,ALERT,213.06,301.17,59.981,1461648603,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,616998.1,616998.1,21522,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461648680,432769.00
04/26/2016 01:45,2,0.000,ALERT,213.74,302.68,59.975,1461649503,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,380128.3,380128.3,27849,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649505,432770.00
04/26/2016 01:45,2,0.000,ALERT,212.83,301.17,59.975,1461649503,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,645526.3,645526.3,21457,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649507,432771.00
04/26/2016 01:45,2,0.000,ALERT,213.96,302.37,59.970,1461649503,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,371028.0,371028.0,28313,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649509,432772.00
04/26/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1461649503,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,372310.2,372310.2,28258,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649512,432773.00
04/26/2016 01:45,2,0.000,ALERT,212.61,302.37,59.965,1461649503,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,376519.6,376519.6,32815,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649513,432774.00
04/26/2016 01:45,2,0.000,ALERT,212.38,301.47,59.965,1461649503,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,655661.7,655661.7,21677,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649515,432775.00
04/26/2016 01:45,2,0.000,ALERT,213.06,302.68,59.970,1461649503,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,382537.5,382537.5,32819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649517,432776.00
04/26/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1461649503,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,380265.4,380265.4,32614,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649519,432777.00
04/26/2016 01:45,2,0.000,ALERT,213.51,303.28,59.965,1461649503,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,373851.9,373851.9,32787,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649520,432778.00
04/26/2016 01:45,2,0.000,ALERT,212.38,302.37,59.970,1461649503,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,385550.1,385550.1,32728,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649522,432779.00
04/26/2016 01:45,2,0.000,ALERT,212.61,300.57,59.954,1461649503,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,526416.7,526416.7,22615,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649524,432780.00
04/26/2016 01:45,2,0.000,ALERT,213.29,302.98,59.970,1461649503,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,385886.9,385886.9,8331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649526,432781.00
04/26/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1461649503,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,382706.2,382706.2,32752,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649528,432782.00
04/26/2016 01:45,2,0.000,ALERT,213.06,302.37,59.959,1461649503,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,384856.1,384856.1,32757,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649529,432783.00
04/26/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1461649503,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,377958.7,377958.7,32908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649531,432784.00
04/26/2016 01:45,2,0.000,ALERT,212.61,302.07,59.970,1461649503,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,649824.6,649824.6,21740,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649533,432785.00
04/26/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1461649503,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,691372.8,691372.8,21736,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649535,432786.00
04/26/2016 01:45,2,0.000,ALERT,213.29,303.28,59.970,1461649503,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,371398.1,371398.1,27990,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649537,432787.00
04/26/2016 01:45,2,0.000,ALERT,212.61,302.37,59.933,1461649503,"274151322000095","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,684337.2,684337.2,21640,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649538,432788.00
04/26/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1461649503,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,368732.2,368732.2,28279,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649540,432789.00
04/26/2016 01:45,2,0.000,ALERT,212.61,301.47,59.965,1461649503,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,382430.9,382430.9,32799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649542,432790.00
04/26/2016 01:45,2,0.000,ALERT,213.29,302.37,59.954,1461649503,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,379379.7,379379.7,28202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649544,432791.00
04/26/2016 01:45,2,0.000,ALERT,213.96,302.37,59.991,1461649503,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,377845.5,377845.5,27796,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649546,432792.00
04/26/2016 01:45,2,0.000,ALERT,213.29,302.07,59.928,1461649503,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,384376.9,384376.9,32625,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649547,432793.00
04/26/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1461649503,"201051344000917","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,381436.6,381436.6,32629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649549,432794.00
04/26/2016 01:45,2,0.000,ALERT,213.29,302.68,59.965,1461649503,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,386596.1,386596.1,32487,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649551,432795.00
04/26/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1461649503,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,378613.2,378613.2,32852,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649553,432796.00
04/26/2016 01:45,2,0.000,ALERT,212.16,300.87,59.959,1461649503,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,629089.7,629089.7,21420,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649555,432797.00
04/26/2016 01:45,2,0.000,ALERT,213.29,300.27,59.959,1461649503,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,526171.7,526171.7,22824,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649556,432798.00
04/26/2016 01:45,2,0.000,ALERT,212.38,302.07,59.970,1461649503,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,374932.3,374932.3,32806,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649558,432799.00
04/26/2016 01:45,2,0.000,ALERT,212.83,302.98,59.970,1461649503,"201051344000594","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,382658.8,382658.8,28240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649560,432800.00
04/26/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1461649503,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,381535.8,381535.8,32806,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649562,432801.00
04/26/2016 01:45,2,0.000,ALERT,212.38,301.17,59.965,1461649503,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,642900.6,642900.6,21445,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649563,432802.00
04/26/2016 01:45,2,0.000,ALERT,213.51,301.77,59.975,1461649503,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,370728.0,370728.0,28243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649565,432803.00
04/26/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1461649503,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,380399.1,380399.1,32678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649567,432804.00
04/26/2016 01:45,2,0.000,ALERT,213.06,302.37,59.965,1461649503,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,386105.3,386105.3,27628,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649569,432805.00
04/26/2016 01:45,2,0.000,ALERT,213.29,301.47,59.970,1461649503,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,378642.8,378642.8,27936,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649571,432806.00
04/26/2016 01:45,2,0.000,ALERT,213.29,302.98,59.970,1461649503,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,387407.4,387407.4,27563,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649573,432807.00
04/26/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1461649503,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,378998.0,378998.0,28033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649575,432808.00
04/26/2016 01:45,2,0.000,ALERT,213.29,302.07,59.981,1461649503,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,373695.5,373695.5,28297,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461649577,432809.00
04/26/2016 01:45,2,0.000,ALERT,213.51,302.68,60.002,1461649503,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,380543.3,380543.3,27709,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649578,432810.00
04/26/2016 01:45,2,0.000,ALERT,212.61,300.87,59.975,1461649503,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,616998.1,616998.1,21524,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461649580,432811.00
04/26/2016 02:00,2,0.000,ALERT,213.74,302.68,59.981,1461650403,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,380128.3,380128.3,27851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650405,432812.00
04/26/2016 02:00,2,0.000,ALERT,213.06,301.47,59.981,1461650403,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,645526.3,645526.3,21459,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650407,432813.00
04/26/2016 02:00,2,0.000,ALERT,213.96,302.37,59.975,1461650403,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,371028.0,371028.0,28315,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650409,432814.00
04/26/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1461650403,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,372310.2,372310.2,28260,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650411,432815.00
04/26/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1461650403,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,376519.6,376519.6,32817,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650412,432816.00
04/26/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1461650403,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,655661.7,655661.7,21679,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650414,432817.00
04/26/2016 02:00,2,0.000,ALERT,213.29,302.37,59.975,1461650403,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,382537.5,382537.5,32821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650416,432818.00
04/26/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1461650403,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,380265.4,380265.4,32616,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650418,432819.00
04/26/2016 02:00,2,0.000,ALERT,213.74,302.98,59.975,1461650403,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,373851.9,373851.9,32789,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650420,432820.00
04/26/2016 02:00,2,0.000,ALERT,212.83,302.07,59.933,1461650403,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,385550.1,385550.1,32730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650421,432821.00
04/26/2016 02:00,2,0.000,ALERT,212.83,300.87,59.970,1461650403,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,526416.7,526416.7,22617,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650423,432822.00
04/26/2016 02:00,2,0.000,ALERT,213.51,303.58,59.991,1461650403,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,385886.9,385886.9,8333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650425,432823.00
04/26/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1461650403,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,382706.2,382706.2,32754,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650427,432824.00
04/26/2016 02:00,2,0.000,ALERT,213.29,302.07,60.012,1461650403,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,384856.1,384856.1,32759,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650429,432825.00
04/26/2016 02:00,2,0.000,ALERT,213.29,301.47,59.949,1461650403,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,377958.7,377958.7,32910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650430,432826.00
04/26/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1461650403,"274151322000083","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,649824.6,649824.6,21742,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650433,432827.00
04/26/2016 02:00,2,0.000,ALERT,213.51,301.47,59.959,1461650403,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,691372.8,691372.8,21738,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650434,432828.00
04/26/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1461650403,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,371398.1,371398.1,27992,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650436,432829.00
04/26/2016 02:00,2,0.000,ALERT,213.06,302.98,59.959,1461650403,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,684337.2,684337.2,21642,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650438,432830.00
04/26/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1461650403,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,368732.2,368732.2,28281,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650440,432831.00
04/26/2016 02:00,2,0.000,ALERT,213.06,301.77,59.959,1461650403,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,382430.9,382430.9,32801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650442,432832.00
04/26/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1461650403,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,379379.7,379379.7,28204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650444,432833.00
04/26/2016 02:00,2,0.000,ALERT,214.19,302.98,60.007,1461650403,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,377845.5,377845.5,27798,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650445,432834.00
04/26/2016 02:00,2,0.000,ALERT,213.51,302.07,59.959,1461650403,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,384376.9,384376.9,32627,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650447,432835.00
04/26/2016 02:00,2,0.000,ALERT,213.29,301.77,59.954,1461650403,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,381436.6,381436.6,32631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650449,432836.00
04/26/2016 02:00,2,0.000,ALERT,213.29,302.37,59.970,1461650403,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,386596.1,386596.1,32489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650451,432837.00
04/26/2016 02:00,2,0.000,ALERT,213.06,301.47,59.981,1461650403,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,378613.2,378613.2,32854,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650452,432838.00
04/26/2016 02:00,2,0.000,ALERT,212.61,301.77,59.970,1461650403,"274151322000088","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,629089.7,629089.7,21422,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650454,432839.00
04/26/2016 02:00,2,0.000,ALERT,213.74,301.17,59.975,1461650403,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,526171.7,526171.7,22826,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650456,432840.00
04/26/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1461650403,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,374932.3,374932.3,32808,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650458,432841.00
04/26/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1461650403,"201051344000594","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,382658.8,382658.8,28242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650460,432842.00
04/26/2016 02:00,2,0.000,ALERT,213.29,302.07,59.965,1461650403,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,381535.8,381535.8,32808,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650461,432843.00
04/26/2016 02:00,2,0.000,ALERT,212.83,302.07,59.981,1461650403,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,642900.6,642900.6,21447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650463,432844.00
04/26/2016 02:00,2,0.000,ALERT,213.74,302.37,59.970,1461650403,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,370728.0,370728.0,28245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650465,432845.00
04/26/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1461650403,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,380399.1,380399.1,32680,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650467,432846.00
04/26/2016 02:00,2,0.000,ALERT,213.51,302.98,59.933,1461650403,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,386105.3,386105.3,27630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650469,432847.00
04/26/2016 02:00,2,0.000,ALERT,213.74,302.07,59.975,1461650403,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,378642.8,378642.8,27938,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650471,432848.00
04/26/2016 02:00,2,0.000,ALERT,213.51,303.58,59.970,1461650403,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,387407.4,387407.4,27565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650472,432849.00
04/26/2016 02:00,2,0.000,ALERT,213.51,302.98,59.928,1461650403,"201051344000983","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,378998.0,378998.0,28035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650474,432850.00
04/26/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1461650403,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,373695.5,373695.5,28299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650476,432851.00
04/26/2016 02:00,2,0.000,ALERT,213.96,303.28,60.007,1461650403,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,380543.3,380543.3,27711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461650478,432852.00
04/26/2016 02:00,2,0.000,ALERT,213.06,300.57,59.965,1461650403,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,616998.1,616998.1,21526,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461650480,432853.00
04/26/2016 02:15,2,0.000,ALERT,214.19,303.58,59.986,1461651303,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,380128.3,380128.3,27853,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651305,432854.00
04/26/2016 02:15,2,0.000,ALERT,213.06,301.47,59.981,1461651303,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,645526.3,645526.3,21461,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651307,432855.00
04/26/2016 02:15,2,0.000,ALERT,214.41,302.98,59.986,1461651303,"201051344000633","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,371028.0,371028.0,28317,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651308,432856.00
04/26/2016 02:15,2,0.000,ALERT,213.74,303.28,59.991,1461651303,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,372310.2,372310.2,28262,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651310,432857.00
04/26/2016 02:15,2,0.000,ALERT,213.06,302.07,59.996,1461651303,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,376519.6,376519.6,32819,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651312,432858.00
04/26/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1461651303,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,655661.7,655661.7,21681,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651314,432859.00
04/26/2016 02:15,2,0.000,ALERT,213.29,302.07,59.986,1461651303,"201051344000585","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,382537.5,382537.5,32823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651316,432860.00
04/26/2016 02:15,2,0.000,ALERT,213.29,302.37,60.018,1461651303,"201051344001230","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,380265.4,380265.4,32618,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651317,432861.00
04/26/2016 02:15,2,0.000,ALERT,213.51,302.68,59.970,1461651303,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,373851.9,373851.9,32791,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651319,432862.00
04/26/2016 02:15,2,0.000,ALERT,212.83,302.07,59.996,1461651303,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,385550.1,385550.1,32732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651321,432863.00
04/26/2016 02:15,2,0.000,ALERT,213.06,301.17,59.991,1461651303,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,526416.7,526416.7,22619,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651323,432864.00
04/26/2016 02:15,2,0.000,ALERT,213.51,303.88,59.996,1461651303,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,385886.9,385886.9,8335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651325,432865.00
04/26/2016 02:15,2,0.000,ALERT,213.06,302.37,59.991,1461651303,"201051344000890","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,382706.2,382706.2,32756,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651327,432866.00
04/26/2016 02:15,2,0.000,ALERT,213.29,301.77,59.986,1461651303,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,384856.1,384856.1,32761,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651329,432867.00
04/26/2016 02:15,2,0.000,ALERT,213.29,301.17,60.023,1461651303,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,377958.7,377958.7,32912,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651330,432868.00
04/26/2016 02:15,2,0.000,ALERT,213.06,302.07,59.981,1461651303,"274151322000083","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,649824.6,649824.6,21744,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651332,432869.00
04/26/2016 02:15,2,0.000,ALERT,213.51,301.17,59.981,1461651303,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,691372.8,691372.8,21740,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651334,432870.00
04/26/2016 02:15,2,0.000,ALERT,213.74,303.88,59.991,1461651303,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,371398.1,371398.1,27994,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651336,432871.00
04/26/2016 02:15,2,0.000,ALERT,212.83,302.68,59.975,1461651303,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,684337.2,684337.2,21644,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651338,432872.00
04/26/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1461651303,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,368732.2,368732.2,28283,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651340,432873.00
04/26/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1461651303,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,382430.9,382430.9,32803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651342,432874.00
04/26/2016 02:15,2,0.000,ALERT,213.51,303.58,59.986,1461651303,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,379379.7,379379.7,28206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651343,432875.00
04/26/2016 02:15,2,0.000,ALERT,214.19,303.28,59.981,1461651303,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,377845.5,377845.5,27800,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651345,432876.00
04/26/2016 02:15,2,0.000,ALERT,213.51,302.07,59.949,1461651303,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,384376.9,384376.9,32629,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651347,432877.00
04/26/2016 02:15,2,0.000,ALERT,213.29,301.47,59.981,1461651303,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,381436.6,381436.6,32633,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651349,432878.00
04/26/2016 02:15,2,0.000,ALERT,213.29,302.07,59.975,1461651303,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,386596.1,386596.1,32491,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651351,432879.00
04/26/2016 02:15,2,0.000,ALERT,213.29,301.47,59.981,1461651303,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,378613.2,378613.2,32856,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651352,432880.00
04/26/2016 02:15,2,0.000,ALERT,212.61,301.17,60.012,1461651303,"274151322000088","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,629089.7,629089.7,21424,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651354,432881.00
04/26/2016 02:15,2,0.000,ALERT,213.51,301.17,59.959,1461651303,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,526171.7,526171.7,22828,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651356,432882.00
04/26/2016 02:15,2,0.000,ALERT,212.83,302.07,60.012,1461651303,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,374932.3,374932.3,32810,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651358,432883.00
04/26/2016 02:15,2,0.000,ALERT,213.29,303.88,60.002,1461651303,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,382658.8,382658.8,28244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651360,432884.00
04/26/2016 02:15,2,0.000,ALERT,213.29,301.77,60.028,1461651303,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,381535.8,381535.8,32810,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651362,432885.00
04/26/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1461651303,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,642900.6,642900.6,21449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651363,432886.00
04/26/2016 02:15,2,0.000,ALERT,213.74,302.37,59.981,1461651303,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,370728.0,370728.0,28247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651365,432887.00
04/26/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1461651303,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,380399.1,380399.1,32682,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651367,432888.00
04/26/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1461651303,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,386105.3,386105.3,27632,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651369,432889.00
04/26/2016 02:15,2,0.000,ALERT,213.96,302.37,59.938,1461651303,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,378642.8,378642.8,27940,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651371,432890.00
04/26/2016 02:15,2,0.000,ALERT,213.74,303.58,59.986,1461651303,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,387407.4,387407.4,27567,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651372,432891.00
04/26/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1461651303,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,378998.0,378998.0,28037,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651374,432892.00
04/26/2016 02:15,2,0.000,ALERT,213.74,302.98,59.981,1461651303,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,373695.5,373695.5,28301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651376,432893.00
04/26/2016 02:15,2,0.000,ALERT,214.19,303.58,59.986,1461651303,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,380543.3,380543.3,27713,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461651378,432894.00
04/26/2016 02:15,2,0.000,ALERT,213.06,300.57,59.981,1461651303,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,616998.1,616998.1,21528,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461651380,432895.00
04/26/2016 02:30,2,0.000,ALERT,213.74,303.28,59.965,1461652204,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.08,0.0,0.0,0.000,380128.3,380128.3,27855,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652206,432896.00
04/26/2016 02:30,2,0.000,ALERT,212.83,301.47,59.954,1461652204,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,645526.3,645526.3,21463,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652207,432897.00
04/26/2016 02:30,2,0.000,ALERT,213.96,303.28,59.996,1461652204,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,371028.0,371028.0,28319,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652209,432898.00
04/26/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1461652204,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,372310.2,372310.2,28264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652211,432899.00
04/26/2016 02:30,2,0.000,ALERT,212.16,301.17,59.996,1461652204,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,376519.6,376519.6,32821,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652213,432900.00
04/26/2016 02:30,2,0.000,ALERT,212.61,301.77,59.991,1461652204,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,655661.7,655661.7,21683,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652215,432901.00
04/26/2016 02:30,2,0.000,ALERT,212.38,301.17,60.028,1461652204,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,382537.5,382537.5,32825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652216,432902.00
04/26/2016 02:30,2,0.000,ALERT,212.38,301.47,60.002,1461652204,"201051344001230","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,380265.4,380265.4,32620,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652218,432903.00
04/26/2016 02:30,2,0.000,ALERT,212.61,301.77,59.996,1461652204,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,373851.9,373851.9,32793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652220,432904.00
04/26/2016 02:30,2,0.000,ALERT,211.70,300.87,59.975,1461652204,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,385550.1,385550.1,32734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652222,432905.00
04/26/2016 02:30,2,0.000,ALERT,212.61,300.57,59.991,1461652204,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,526416.7,526416.7,22621,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652224,432906.00
04/26/2016 02:30,2,0.000,ALERT,213.29,303.58,59.986,1461652204,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,385886.9,385886.9,8337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652226,432907.00
04/26/2016 02:30,2,0.000,ALERT,212.16,301.47,59.991,1461652204,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,382706.2,382706.2,32758,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652228,432908.00
04/26/2016 02:30,2,0.000,ALERT,212.38,300.87,59.954,1461652204,"201051344000438","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,384856.1,384856.1,32763,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652229,432909.00
04/26/2016 02:30,2,0.000,ALERT,212.38,300.27,60.002,1461652204,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,377958.7,377958.7,32914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652231,432910.00
