ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 02:30,2,0.000,ALERT,212.83,301.77,60.007,1461652204,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,649824.6,649824.6,21746,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652233,432911.00
04/26/2016 02:30,2,0.000,ALERT,213.29,301.17,60.028,1461652204,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,691372.8,691372.8,21742,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652235,432912.00
04/26/2016 02:30,2,0.000,ALERT,213.29,303.88,59.996,1461652204,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,371398.1,371398.1,27996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652237,432913.00
04/26/2016 02:30,2,0.000,ALERT,212.61,302.37,59.996,1461652204,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,684337.2,684337.2,21646,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652239,432914.00
04/26/2016 02:30,2,0.000,ALERT,213.06,302.98,60.002,1461652204,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,368732.2,368732.2,28285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652240,432915.00
04/26/2016 02:30,2,0.000,ALERT,211.93,299.97,59.996,1461652204,"201051344001025","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,382430.9,382430.9,32805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652242,432916.00
04/26/2016 02:30,2,0.000,ALERT,213.06,303.28,60.007,1461652204,"201051344000458","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,379379.7,379379.7,28208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652244,432917.00
04/26/2016 02:30,2,0.000,ALERT,213.74,302.98,60.002,1461652204,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,377845.5,377845.5,27802,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652246,432918.00
04/26/2016 02:30,2,0.000,ALERT,212.61,301.17,59.991,1461652204,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,384376.9,384376.9,32631,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652248,432919.00
04/26/2016 02:30,2,0.000,ALERT,212.38,300.27,59.981,1461652204,"201051344000917","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,381436.6,381436.6,32635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652249,432920.00
04/26/2016 02:30,2,0.000,ALERT,212.38,301.17,59.996,1461652204,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,386596.1,386596.1,32493,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652251,432921.00
04/26/2016 02:30,2,0.000,ALERT,212.38,300.27,60.007,1461652204,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,378613.2,378613.2,32858,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652253,432922.00
04/26/2016 02:30,2,0.000,ALERT,212.38,301.17,60.012,1461652204,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,629089.7,629089.7,21426,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652255,432923.00
04/26/2016 02:30,2,0.000,ALERT,213.29,300.57,60.034,1461652204,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,526171.7,526171.7,22830,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652256,432924.00
04/26/2016 02:30,2,0.000,ALERT,211.93,300.87,60.002,1461652204,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,374932.3,374932.3,32812,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652258,432925.00
04/26/2016 02:30,2,0.000,ALERT,213.06,303.58,59.970,1461652204,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,382658.8,382658.8,28246,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652260,432926.00
04/26/2016 02:30,2,0.000,ALERT,212.38,300.27,60.028,1461652204,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,381535.8,381535.8,32812,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652262,432927.00
04/26/2016 02:30,2,0.000,ALERT,212.61,301.77,60.002,1461652204,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,642900.6,642900.6,21451,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652264,432928.00
04/26/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1461652204,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,370728.0,370728.0,28249,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652265,432929.00
04/26/2016 02:30,2,0.000,ALERT,212.38,300.87,60.002,1461652204,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,380399.1,380399.1,32684,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652267,432930.00
04/26/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1461652204,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,386105.3,386105.3,27634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652269,432931.00
04/26/2016 02:30,2,0.000,ALERT,213.51,302.68,60.007,1461652204,"201051344000648","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,378642.8,378642.8,27942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652271,432932.00
04/26/2016 02:30,2,0.000,ALERT,213.51,303.88,59.996,1461652204,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,387407.4,387407.4,27569,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461652273,432933.00
04/26/2016 02:30,2,0.000,ALERT,213.29,303.58,60.002,1461652204,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,378998.0,378998.0,28039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652275,432934.00
04/26/2016 02:30,2,0.000,ALERT,213.51,303.28,60.002,1461652204,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,373695.5,373695.5,28303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652276,432935.00
04/26/2016 02:30,2,0.000,ALERT,213.74,303.88,59.959,1461652204,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,380543.3,380543.3,27715,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652278,432936.00
04/26/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1461652204,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,616998.1,616998.1,21530,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461652280,432937.00
04/26/2016 02:45,2,0.000,ALERT,213.96,303.58,59.944,1461653104,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,380128.3,380128.3,27857,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653106,432938.00
04/26/2016 02:45,2,0.000,ALERT,213.29,302.07,59.949,1461653104,"274151322000085","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,645526.3,645526.3,21465,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653107,432939.00
04/26/2016 02:45,2,0.000,ALERT,214.19,303.28,60.018,1461653104,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,371028.0,371028.0,28321,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653109,432940.00
04/26/2016 02:45,2,0.000,ALERT,213.74,303.58,59.975,1461653104,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,372310.2,372310.2,28266,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653111,432941.00
04/26/2016 02:45,2,0.000,ALERT,212.16,301.17,59.986,1461653104,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,376519.6,376519.6,32823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653113,432942.00
04/26/2016 02:45,2,0.000,ALERT,212.83,302.37,59.970,1461653104,"274151322000052","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,655661.7,655661.7,21685,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653115,432943.00
04/26/2016 02:45,2,0.000,ALERT,212.61,301.47,59.949,1461653104,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,382537.5,382537.5,32827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653116,432944.00
04/26/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1461653104,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,380265.4,380265.4,32622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653118,432945.00
04/26/2016 02:45,2,0.000,ALERT,213.06,302.07,59.975,1461653104,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,373851.9,373851.9,32795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653120,432946.00
04/26/2016 02:45,2,0.000,ALERT,212.16,300.87,59.959,1461653104,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,385550.1,385550.1,32736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653122,432947.00
04/26/2016 02:45,2,0.000,ALERT,213.06,301.17,59.949,1461653104,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,526416.7,526416.7,22623,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653124,432948.00
04/26/2016 02:45,2,0.000,ALERT,213.51,303.88,59.975,1461653104,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,385886.9,385886.9,8339,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653125,432949.00
04/26/2016 02:45,2,0.000,ALERT,212.38,301.47,59.986,1461653104,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,382706.2,382706.2,32760,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653127,432950.00
04/26/2016 02:45,2,0.000,ALERT,212.61,300.87,59.970,1461653104,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,384856.1,384856.1,32765,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653129,432951.00
04/26/2016 02:45,2,0.000,ALERT,212.83,300.27,59.975,1461653104,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,377958.7,377958.7,32916,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653131,432952.00
04/26/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1461653104,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,649824.6,649824.6,21748,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653133,432953.00
04/26/2016 02:45,2,0.000,ALERT,213.74,301.17,59.970,1461653104,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,691372.8,691372.8,21744,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653135,432954.00
04/26/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1461653104,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,371398.1,371398.1,27998,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653136,432955.00
04/26/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1461653104,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,684337.2,684337.2,21648,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653138,432956.00
04/26/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1461653104,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,368732.2,368732.2,28287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653140,432957.00
04/26/2016 02:45,2,0.000,ALERT,212.38,300.27,59.975,1461653104,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,382430.9,382430.9,32807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653142,432958.00
04/26/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1461653104,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,379379.7,379379.7,28210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653144,432959.00
04/26/2016 02:45,2,0.000,ALERT,214.19,303.58,60.002,1461653104,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,377845.5,377845.5,27804,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653145,432960.00
04/26/2016 02:45,2,0.000,ALERT,213.06,301.47,59.975,1461653104,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,384376.9,384376.9,32633,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653147,432961.00
04/26/2016 02:45,2,0.000,ALERT,212.83,300.87,59.965,1461653104,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,381436.6,381436.6,32637,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653149,432962.00
04/26/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1461653104,"201051344001145","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,386596.1,386596.1,32495,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653151,432963.00
04/26/2016 02:45,2,0.000,ALERT,212.83,300.57,59.970,1461653104,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,378613.2,378613.2,32860,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653153,432964.00
04/26/2016 02:45,2,0.000,ALERT,212.61,301.47,59.959,1461653104,"274151322000088","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,629089.7,629089.7,21428,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653154,432965.00
04/26/2016 02:45,2,0.000,ALERT,213.74,300.87,59.975,1461653104,"274151322000068","219011344069620",0.00,4.00,0,299.67,302.37,0.0,0.0,0.000,526171.7,526171.7,22832,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653156,432966.00
04/26/2016 02:45,2,0.000,ALERT,212.38,300.87,59.970,1461653104,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,374932.3,374932.3,32814,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653158,432967.00
04/26/2016 02:45,2,0.000,ALERT,213.29,303.88,59.970,1461653104,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,382658.8,382658.8,28248,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653160,432968.00
04/26/2016 02:45,2,0.000,ALERT,212.61,300.57,59.970,1461653104,"201051344001203","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,381535.8,381535.8,32814,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653162,432969.00
04/26/2016 02:45,2,0.000,ALERT,213.06,301.47,59.965,1461653104,"274151322000054","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,642900.6,642900.6,21453,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653163,432970.00
04/26/2016 02:45,2,0.000,ALERT,213.74,302.98,59.965,1461653104,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,370728.0,370728.0,28251,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653165,432971.00
04/26/2016 02:45,2,0.000,ALERT,212.61,300.87,59.975,1461653104,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,380399.1,380399.1,32686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653167,432972.00
04/26/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1461653104,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,386105.3,386105.3,27636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653169,432973.00
04/26/2016 02:45,2,0.000,ALERT,213.74,302.68,59.975,1461653104,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,378642.8,378642.8,27944,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653171,432974.00
04/26/2016 02:45,2,0.000,ALERT,213.74,303.88,59.970,1461653104,"201051344000569","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,387407.4,387407.4,27571,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653172,432975.00
04/26/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1461653104,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,378998.0,378998.0,28041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461653174,432976.00
04/26/2016 02:45,2,0.000,ALERT,213.74,303.28,59.944,1461653104,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,373695.5,373695.5,28305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653176,432977.00
04/26/2016 02:45,2,0.000,ALERT,213.96,303.88,59.954,1461653104,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,380543.3,380543.3,27717,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653178,432978.00
04/26/2016 02:45,2,0.000,ALERT,213.06,300.57,59.928,1461653104,"274151322000087","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,616998.1,616998.1,21532,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461653180,432979.00
04/26/2016 03:00,2,0.000,ALERT,213.96,303.58,59.996,1461654003,"201051344000645","219011344069620",0.00,3.70,0,289.75,305.08,0.0,0.0,0.000,380128.3,380128.3,27859,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654005,432980.00
04/26/2016 03:00,2,0.000,ALERT,212.83,301.47,59.965,1461654003,"274151322000085","219011344069620",0.00,3.70,0,287.95,303.58,0.0,0.0,0.000,645526.3,645526.3,21467,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654007,432981.00
04/26/2016 03:00,2,0.000,ALERT,213.96,303.58,59.991,1461654003,"201051344000633","219011344069620",0.00,3.00,0,288.25,304.78,0.0,0.0,0.000,371028.0,371028.0,28323,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654009,432982.00
04/26/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1461654003,"201051344000469","219011344069620",0.00,2.50,0,288.85,305.08,0.0,0.0,0.000,372310.2,372310.2,28268,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654011,432983.00
04/26/2016 03:00,2,0.000,ALERT,212.38,301.17,59.991,1461654003,"201051344000646","219011344069620",0.00,3.00,0,287.65,302.37,0.0,0.0,0.000,376519.6,376519.6,32825,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654013,432984.00
04/26/2016 03:00,2,0.000,ALERT,212.38,301.17,59.981,1461654003,"274151322000052","219011344069620",0.00,3.70,0,287.95,304.48,0.0,0.0,0.000,655661.7,655661.7,21687,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654015,432985.00
04/26/2016 03:00,2,0.000,ALERT,212.61,301.17,59.991,1461654003,"201051344000585","219011344069620",0.00,3.70,0,287.65,302.68,0.0,0.0,0.000,382537.5,382537.5,32829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654017,432986.00
04/26/2016 03:00,2,0.000,ALERT,212.38,301.17,59.954,1461654003,"201051344001230","219011344069620",0.00,3.30,0,288.25,303.28,0.0,0.0,0.000,380265.4,380265.4,32624,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654018,432987.00
04/26/2016 03:00,2,0.000,ALERT,213.06,301.77,60.012,1461654003,"201051344000582","219011344069620",0.00,3.00,0,288.85,303.28,0.0,0.0,0.000,373851.9,373851.9,32797,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654020,432988.00
04/26/2016 03:00,2,0.000,ALERT,212.16,300.87,59.981,1461654003,"201051344000955","219011344069620",0.00,3.00,0,287.95,302.68,0.0,0.0,0.000,385550.1,385550.1,32738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654022,432989.00
04/26/2016 03:00,2,0.000,ALERT,212.83,300.87,59.933,1461654003,"274151322000094","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,526416.7,526416.7,22625,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654024,432990.00
04/26/2016 03:00,2,0.000,ALERT,213.51,304.18,59.975,1461654003,"201051344000579","219011344069620",0.00,3.30,0,290.65,305.98,0.0,0.0,0.000,385886.9,385886.9,8341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654026,432991.00
04/26/2016 03:00,2,0.000,ALERT,212.38,301.47,60.007,1461654003,"201051344000890","219011344069620",0.00,3.70,0,288.55,303.58,0.0,0.0,0.000,382706.2,382706.2,32762,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654027,432992.00
04/26/2016 03:00,2,0.000,ALERT,212.61,300.87,59.991,1461654003,"201051344000438","219011344069620",0.00,2.50,0,287.95,302.98,0.0,0.0,0.000,384856.1,384856.1,32767,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654029,432993.00
04/26/2016 03:00,2,0.000,ALERT,212.61,300.57,59.975,1461654003,"201051344000417","219011344069620",0.00,3.30,0,287.65,302.07,0.0,0.0,0.000,377958.7,377958.7,32918,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654031,432994.00
04/26/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1461654003,"274151322000083","219011344069620",0.00,3.70,0,288.55,304.48,0.0,0.0,0.000,649824.6,649824.6,21750,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654033,432995.00
04/26/2016 03:00,2,0.000,ALERT,213.29,301.47,59.986,1461654003,"274151322000076","219011344069620",0.00,3.70,0,287.95,303.88,0.0,0.0,0.000,691372.8,691372.8,21746,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654035,432996.00
04/26/2016 03:00,2,0.000,ALERT,213.51,304.78,59.991,1461654003,"201051344000868","219011344069620",0.00,3.30,0,290.65,305.98,0.0,0.0,0.000,371398.1,371398.1,28000,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654037,432997.00
04/26/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1461654003,"274151322000095","219011344069620",0.00,3.00,0,289.15,304.78,0.0,0.0,0.000,684337.2,684337.2,21650,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654038,432998.00
04/26/2016 03:00,2,0.000,ALERT,213.29,303.88,60.007,1461654003,"201051344000988","219011344069620",0.00,3.30,0,287.35,304.78,0.0,0.0,0.000,368732.2,368732.2,28289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654040,432999.00
04/26/2016 03:00,2,0.000,ALERT,212.38,300.27,59.981,1461654003,"201051344001025","219011344069620",0.00,2.50,0,287.35,302.98,0.0,0.0,0.000,382430.9,382430.9,32809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654042,433000.00
04/26/2016 03:00,2,0.000,ALERT,213.51,303.88,59.981,1461654003,"201051344000458","219011344069620",0.00,4.50,0,290.05,305.98,0.0,0.0,0.000,379379.7,379379.7,28212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654044,433001.00
04/26/2016 03:00,2,0.000,ALERT,213.96,303.58,59.986,1461654003,"201051344000853","219011344069620",0.00,3.00,0,290.05,305.38,0.0,0.0,0.000,377845.5,377845.5,27806,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654046,433002.00
04/26/2016 03:00,2,0.000,ALERT,212.83,301.17,59.986,1461654003,"201051344000685","219011344069620",0.00,3.30,0,287.95,302.68,0.0,0.0,0.000,384376.9,384376.9,32635,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654047,433003.00
04/26/2016 03:00,2,0.000,ALERT,212.61,300.57,59.975,1461654003,"201051344000917","219011344069620",0.00,4.00,0,286.74,302.07,0.0,0.0,0.000,381436.6,381436.6,32639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654049,433004.00
04/26/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1461654003,"201051344001145","219011344069620",0.00,3.00,0,288.25,303.28,0.0,0.0,0.000,386596.1,386596.1,32497,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654051,433005.00
04/26/2016 03:00,2,0.000,ALERT,212.61,300.27,59.981,1461654003,"201051344000651","219011344069620",0.00,2.00,0,287.65,302.68,0.0,0.0,0.000,378613.2,378613.2,32862,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654053,433006.00
04/26/2016 03:00,2,0.000,ALERT,212.38,301.17,59.944,1461654003,"274151322000088","219011344069620",0.00,4.00,0,287.95,303.58,0.0,0.0,0.000,629089.7,629089.7,21430,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654055,433007.00
04/26/2016 03:00,2,0.000,ALERT,213.51,300.87,59.991,1461654003,"274151322000068","219011344069620",0.00,4.00,0,287.35,302.98,0.0,0.0,0.000,526171.7,526171.7,22834,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654057,433008.00
04/26/2016 03:00,2,0.000,ALERT,212.16,300.87,59.986,1461654003,"201051344001135","219011344069620",0.00,3.00,0,288.25,302.98,0.0,0.0,0.000,374932.3,374932.3,32816,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654058,433009.00
04/26/2016 03:00,2,0.000,ALERT,213.06,304.18,59.970,1461654003,"201051344000594","219011344069620",0.00,3.00,0,289.45,305.68,0.0,0.0,0.000,382658.8,382658.8,28250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654060,433010.00
04/26/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1461654003,"201051344001203","219011344069620",0.00,3.00,0,287.95,304.18,0.0,0.0,0.000,381535.8,381535.8,32816,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654062,433011.00
04/26/2016 03:00,2,0.000,ALERT,212.61,301.47,59.986,1461654003,"274151322000054","219011344069620",0.00,4.00,0,288.25,304.48,0.0,0.0,0.000,642900.6,642900.6,21455,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654064,433012.00
04/26/2016 03:00,2,0.000,ALERT,213.74,303.58,59.954,1461654003,"201051344000867","219011344069620",0.00,3.70,0,289.45,305.38,0.0,0.0,0.000,370728.0,370728.0,28253,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654066,433013.00
04/26/2016 03:00,2,0.000,ALERT,212.38,300.57,59.981,1461654003,"201051344001093","219011344069620",0.00,4.00,0,287.95,302.37,0.0,0.0,0.000,380399.1,380399.1,32688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654067,433014.00
04/26/2016 03:00,2,0.000,ALERT,213.51,303.88,59.986,1461654003,"201051344000900","219011344069620",0.00,3.00,0,289.45,304.78,0.0,0.0,0.000,386105.3,386105.3,27638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654069,433015.00
04/26/2016 03:00,2,0.000,ALERT,213.74,302.98,59.991,1461654003,"201051344000648","219011344069620",0.00,2.50,0,289.15,305.08,0.0,0.0,0.000,378642.8,378642.8,27946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654071,433016.00
04/26/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1461654003,"201051344000569","219011344069620",0.00,3.30,0,290.65,305.98,0.0,0.0,0.000,387407.4,387407.4,27573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654073,433017.00
04/26/2016 03:00,2,0.000,ALERT,213.51,304.18,59.986,1461654003,"201051344000983","219011344069620",0.00,3.30,0,290.05,305.68,0.0,0.0,0.000,378998.0,378998.0,28043,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654075,433018.00
04/26/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1461654003,"201051344001158","219011344069620",0.00,2.50,0,289.45,304.78,0.0,0.0,0.000,373695.5,373695.5,28307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654076,433019.00
04/26/2016 03:00,2,0.000,ALERT,214.19,304.48,59.986,1461654003,"201051344000576","219011344069620",0.00,3.00,0,289.75,305.38,0.0,0.0,0.000,380543.3,380543.3,27719,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654078,433020.00
04/26/2016 03:00,2,0.000,ALERT,213.06,301.17,59.991,1461654003,"274151322000087","219011344069620",0.00,4.00,0,287.35,303.28,0.0,0.0,0.000,616998.1,616998.1,21534,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654080,433021.00
04/26/2016 03:15,2,0.000,ALERT,213.96,303.58,59.975,1461654904,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,380128.3,380128.3,27861,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654906,433022.00
04/26/2016 03:15,2,0.000,ALERT,212.83,301.17,59.965,1461654904,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,645526.3,645526.3,21469,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654908,433023.00
04/26/2016 03:15,2,0.000,ALERT,214.19,303.28,59.981,1461654904,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,371028.0,371028.0,28325,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654910,433024.00
04/26/2016 03:15,2,0.000,ALERT,213.74,303.58,59.970,1461654904,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,372310.2,372310.2,28270,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654912,433025.00
04/26/2016 03:15,2,0.000,ALERT,212.16,300.57,59.975,1461654904,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,376519.6,376519.6,32827,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654914,433026.00
04/26/2016 03:15,2,0.000,ALERT,212.38,301.17,59.975,1461654904,"274151322000052","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,655661.7,655661.7,21689,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654915,433027.00
04/26/2016 03:15,2,0.000,ALERT,212.38,300.57,60.007,1461654904,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,382537.5,382537.5,32831,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654917,433028.00
04/26/2016 03:15,2,0.000,ALERT,212.38,300.87,60.012,1461654904,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,380265.4,380265.4,32626,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654919,433029.00
04/26/2016 03:15,2,0.000,ALERT,212.83,301.47,59.981,1461654904,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,373851.9,373851.9,32799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654921,433030.00
04/26/2016 03:15,2,0.000,ALERT,211.93,300.57,59.959,1461654904,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,385550.1,385550.1,32740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654923,433031.00
04/26/2016 03:15,2,0.000,ALERT,212.83,300.57,59.981,1461654904,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.37,0.0,0.0,0.000,526416.7,526416.7,22627,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654924,433032.00
04/26/2016 03:15,2,0.000,ALERT,213.51,304.18,59.981,1461654904,"201051344000579","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,385886.9,385886.9,8343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654926,433033.00
04/26/2016 03:15,2,0.000,ALERT,212.16,300.57,59.975,1461654904,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,382706.2,382706.2,32764,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654928,433034.00
04/26/2016 03:15,2,0.000,ALERT,212.38,300.27,59.981,1461654904,"201051344000438","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,384856.1,384856.1,32769,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654930,433035.00
04/26/2016 03:15,2,0.000,ALERT,212.61,299.97,59.986,1461654904,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,377958.7,377958.7,32920,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654932,433036.00
04/26/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1461654904,"274151322000083","219011344069620",0.00,3.70,0,300.57,303.58,0.0,0.0,0.000,649824.6,649824.6,21752,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654933,433037.00
04/26/2016 03:15,2,0.000,ALERT,213.29,301.17,59.975,1461654904,"274151322000076","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,691372.8,691372.8,21748,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654935,433038.00
04/26/2016 03:15,2,0.000,ALERT,213.51,304.48,59.991,1461654904,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,371398.1,371398.1,28002,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654937,433039.00
04/26/2016 03:15,2,0.000,ALERT,212.83,302.37,60.018,1461654904,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,684337.2,684337.2,21652,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654939,433040.00
04/26/2016 03:15,2,0.000,ALERT,213.29,303.58,59.991,1461654904,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,368732.2,368732.2,28291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654941,433041.00
04/26/2016 03:15,2,0.000,ALERT,212.16,299.67,59.981,1461654904,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,382430.9,382430.9,32811,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654942,433042.00
04/26/2016 03:15,2,0.000,ALERT,213.51,303.88,60.018,1461654904,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,379379.7,379379.7,28214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654944,433043.00
04/26/2016 03:15,2,0.000,ALERT,214.19,303.58,59.996,1461654904,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,377845.5,377845.5,27808,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654946,433044.00
04/26/2016 03:15,2,0.000,ALERT,212.83,300.57,59.986,1461654904,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,384376.9,384376.9,32637,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654948,433045.00
04/26/2016 03:15,2,0.000,ALERT,212.61,300.27,60.007,1461654904,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,381436.6,381436.6,32641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654950,433046.00
04/26/2016 03:15,2,0.000,ALERT,212.61,300.87,59.996,1461654904,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,386596.1,386596.1,32499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654951,433047.00
04/26/2016 03:15,2,0.000,ALERT,212.38,299.97,59.996,1461654904,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,378613.2,378613.2,32864,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654953,433048.00
04/26/2016 03:15,2,0.000,ALERT,212.38,300.87,59.975,1461654904,"274151322000088","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,629089.7,629089.7,21432,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654955,433049.00
04/26/2016 03:15,2,0.000,ALERT,213.51,300.87,60.012,1461654904,"274151322000068","219011344069620",0.00,4.50,0,299.67,302.37,0.0,0.0,0.000,526171.7,526171.7,22836,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654957,433050.00
04/26/2016 03:15,2,0.000,ALERT,212.16,300.57,59.981,1461654904,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,374932.3,374932.3,32818,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461654959,433051.00
04/26/2016 03:15,2,0.000,ALERT,213.29,304.48,59.996,1461654904,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,382658.8,382658.8,28252,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654961,433052.00
04/26/2016 03:15,2,0.000,ALERT,212.38,300.27,60.018,1461654904,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,381535.8,381535.8,32818,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654962,433053.00
04/26/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1461654904,"274151322000054","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,642900.6,642900.6,21457,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654964,433054.00
04/26/2016 03:15,2,0.000,ALERT,213.74,303.28,59.991,1461654904,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,370728.0,370728.0,28255,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654966,433055.00
