ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 03:15,2,0.000,ALERT,212.38,300.57,59.996,1461654904,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,380399.1,380399.1,32690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654968,433056.00
04/26/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1461654904,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,386105.3,386105.3,27640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654970,433057.00
04/26/2016 03:15,2,0.000,ALERT,213.74,303.28,59.949,1461654904,"201051344000648","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,378642.8,378642.8,27948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654971,433058.00
04/26/2016 03:15,2,0.000,ALERT,213.74,304.48,60.002,1461654904,"201051344000569","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,387407.4,387407.4,27575,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654973,433059.00
04/26/2016 03:15,2,0.000,ALERT,213.51,303.88,59.986,1461654904,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,378998.0,378998.0,28045,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654975,433060.00
04/26/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1461654904,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,373695.5,373695.5,28309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654977,433061.00
04/26/2016 03:15,2,0.000,ALERT,213.96,304.18,59.981,1461654904,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,380543.3,380543.3,27721,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654979,433062.00
04/26/2016 03:15,2,0.000,ALERT,212.83,300.57,59.986,1461654904,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,616998.1,616998.1,21536,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461654981,433063.00
04/26/2016 03:30,2,0.000,ALERT,213.74,302.98,60.002,1461655803,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,380128.3,380128.3,27863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655805,433064.00
04/26/2016 03:30,2,0.000,ALERT,212.83,301.17,59.986,1461655803,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,645526.3,645526.3,21471,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655807,433065.00
04/26/2016 03:30,2,0.000,ALERT,213.96,302.98,60.002,1461655803,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,371028.0,371028.0,28327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461655809,433066.00
04/26/2016 03:30,2,0.000,ALERT,213.29,302.98,60.012,1461655803,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,372310.2,372310.2,28272,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655811,433067.00
04/26/2016 03:30,2,0.000,ALERT,212.16,300.57,59.996,1461655803,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,376519.6,376519.6,32829,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655812,433068.00
04/26/2016 03:30,2,0.000,ALERT,212.38,301.77,59.996,1461655803,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,655661.7,655661.7,21691,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655814,433069.00
04/26/2016 03:30,2,0.000,ALERT,212.38,300.87,59.996,1461655803,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,382537.5,382537.5,32833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655816,433070.00
04/26/2016 03:30,2,0.000,ALERT,212.16,300.87,60.002,1461655803,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,380265.4,380265.4,32628,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655818,433071.00
04/26/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1461655803,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,373851.9,373851.9,32801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655821,433072.00
04/26/2016 03:30,2,0.000,ALERT,211.93,300.57,59.996,1461655803,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,385550.1,385550.1,32742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655822,433073.00
04/26/2016 03:30,2,0.000,ALERT,212.61,300.27,59.991,1461655803,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,526416.7,526416.7,22629,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655824,433074.00
04/26/2016 03:30,2,0.000,ALERT,213.06,303.88,59.996,1461655803,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,385886.9,385886.9,8345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461655826,433075.00
04/26/2016 03:30,2,0.000,ALERT,212.16,301.17,60.002,1461655803,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,382706.2,382706.2,32766,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655828,433076.00
04/26/2016 03:30,2,0.000,ALERT,212.38,300.27,60.012,1461655803,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,384856.1,384856.1,32771,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655830,433077.00
04/26/2016 03:30,2,0.000,ALERT,212.38,299.97,59.991,1461655803,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,377958.7,377958.7,32922,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655832,433078.00
04/26/2016 03:30,2,0.000,ALERT,212.83,301.77,59.996,1461655803,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,649824.6,649824.6,21754,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655834,433079.00
04/26/2016 03:30,2,0.000,ALERT,213.29,301.47,59.959,1461655803,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,691372.8,691372.8,21750,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655835,433080.00
04/26/2016 03:30,2,0.000,ALERT,213.29,304.18,59.991,1461655803,"201051344000868","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,371398.1,371398.1,28004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655837,433081.00
04/26/2016 03:30,2,0.000,ALERT,212.61,302.37,59.996,1461655803,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,684337.2,684337.2,21654,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655839,433082.00
04/26/2016 03:30,2,0.000,ALERT,213.06,302.98,59.996,1461655803,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,368732.2,368732.2,28293,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655841,433083.00
04/26/2016 03:30,2,0.000,ALERT,212.16,299.97,60.002,1461655803,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,382430.9,382430.9,32813,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461655843,433084.00
04/26/2016 03:30,2,0.000,ALERT,213.06,303.28,60.007,1461655803,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,379379.7,379379.7,28216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655844,433085.00
04/26/2016 03:30,2,0.000,ALERT,213.74,302.98,60.007,1461655803,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,377845.5,377845.5,27810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655846,433086.00
04/26/2016 03:30,2,0.000,ALERT,212.61,300.57,59.970,1461655803,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,384376.9,384376.9,32639,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655848,433087.00
04/26/2016 03:30,2,0.000,ALERT,212.38,300.27,60.034,1461655803,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,381436.6,381436.6,32643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655850,433088.00
04/26/2016 03:30,2,0.000,ALERT,212.38,300.57,60.012,1461655803,"201051344001145","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,386596.1,386596.1,32501,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655852,433089.00
04/26/2016 03:30,2,0.000,ALERT,212.38,299.97,60.012,1461655803,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,378613.2,378613.2,32866,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655853,433090.00
04/26/2016 03:30,2,0.000,ALERT,212.38,301.17,59.996,1461655803,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,629089.7,629089.7,21434,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655855,433091.00
04/26/2016 03:30,2,0.000,ALERT,213.06,300.57,60.007,1461655803,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,526171.7,526171.7,22838,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655857,433092.00
04/26/2016 03:30,2,0.000,ALERT,211.93,300.57,60.018,1461655803,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,374932.3,374932.3,32820,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461655859,433093.00
04/26/2016 03:30,2,0.000,ALERT,212.83,303.28,60.007,1461655803,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,382658.8,382658.8,28254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461655861,433094.00
04/26/2016 03:30,2,0.000,ALERT,212.38,300.27,60.034,1461655803,"201051344001203","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,381535.8,381535.8,32820,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655862,433095.00
04/26/2016 03:30,2,0.000,ALERT,212.61,301.47,59.996,1461655803,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,642900.6,642900.6,21459,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655864,433096.00
04/26/2016 03:30,2,0.000,ALERT,213.51,302.68,60.007,1461655803,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,370728.0,370728.0,28257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655866,433097.00
04/26/2016 03:30,2,0.000,ALERT,212.16,300.57,60.012,1461655803,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,380399.1,380399.1,32692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461655868,433098.00
04/26/2016 03:30,2,0.000,ALERT,213.06,303.28,60.007,1461655803,"201051344000900","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,386105.3,386105.3,27642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655870,433099.00
04/26/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1461655803,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,378642.8,378642.8,27950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655872,433100.00
04/26/2016 03:30,2,0.000,ALERT,213.29,303.88,60.023,1461655803,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,387407.4,387407.4,27577,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655873,433101.00
04/26/2016 03:30,2,0.000,ALERT,213.29,303.28,59.981,1461655803,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,378998.0,378998.0,28047,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655875,433102.00
04/26/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1461655803,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,373695.5,373695.5,28311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655877,433103.00
04/26/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1461655803,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,380543.3,380543.3,27723,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655879,433104.00
04/26/2016 03:30,2,0.000,ALERT,212.83,300.27,59.970,1461655803,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,616998.1,616998.1,21538,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461655881,433105.00
04/26/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1461656703,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,380128.3,380128.3,27865,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656705,433106.00
04/26/2016 03:45,2,0.000,ALERT,212.83,301.17,59.981,1461656703,"274151322000085","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,645526.3,645526.3,21473,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656707,433107.00
04/26/2016 03:45,2,0.000,ALERT,214.19,302.98,59.986,1461656703,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,371028.0,371028.0,28329,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656709,433108.00
04/26/2016 03:45,2,0.000,ALERT,213.74,303.28,59.986,1461656703,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,372310.2,372310.2,28274,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656710,433109.00
04/26/2016 03:45,2,0.000,ALERT,212.16,300.57,60.002,1461656703,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,376519.6,376519.6,32831,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656712,433110.00
04/26/2016 03:45,2,0.000,ALERT,212.38,301.77,59.975,1461656703,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,655661.7,655661.7,21693,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656714,433111.00
04/26/2016 03:45,2,0.000,ALERT,212.61,300.87,59.981,1461656703,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,382537.5,382537.5,32835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656716,433112.00
04/26/2016 03:45,2,0.000,ALERT,212.38,301.17,59.991,1461656703,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,380265.4,380265.4,32630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656718,433113.00
04/26/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1461656703,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,373851.9,373851.9,32803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656719,433114.00
04/26/2016 03:45,2,0.000,ALERT,211.93,300.87,59.986,1461656703,"201051344000955","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,385550.1,385550.1,32744,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656721,433115.00
04/26/2016 03:45,2,0.000,ALERT,212.83,300.57,59.975,1461656703,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,526416.7,526416.7,22631,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656723,433116.00
04/26/2016 03:45,2,0.000,ALERT,213.51,303.88,59.981,1461656703,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,385886.9,385886.9,8347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656725,433117.00
04/26/2016 03:45,2,0.000,ALERT,212.38,301.17,59.949,1461656703,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,382706.2,382706.2,32768,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656727,433118.00
04/26/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1461656703,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,384856.1,384856.1,32773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656728,433119.00
04/26/2016 03:45,2,0.000,ALERT,212.61,300.27,59.981,1461656703,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,377958.7,377958.7,32924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656730,433120.00
04/26/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1461656703,"274151322000083","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,649824.6,649824.6,21756,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656732,433121.00
04/26/2016 03:45,2,0.000,ALERT,213.51,301.47,59.981,1461656703,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,691372.8,691372.8,21752,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656734,433122.00
04/26/2016 03:45,2,0.000,ALERT,213.51,303.88,59.975,1461656703,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,371398.1,371398.1,28006,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656736,433123.00
04/26/2016 03:45,2,0.000,ALERT,212.83,302.37,59.996,1461656703,"274151322000095","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,684337.2,684337.2,21656,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656737,433124.00
04/26/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1461656703,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,368732.2,368732.2,28295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656739,433125.00
04/26/2016 03:45,2,0.000,ALERT,212.38,300.27,59.981,1461656703,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,382430.9,382430.9,32815,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656741,433126.00
04/26/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1461656703,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,379379.7,379379.7,28218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656743,433127.00
04/26/2016 03:45,2,0.000,ALERT,213.96,302.98,59.996,1461656703,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,377845.5,377845.5,27812,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656745,433128.00
04/26/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1461656703,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,384376.9,384376.9,32641,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656747,433129.00
04/26/2016 03:45,2,0.000,ALERT,212.38,300.27,59.975,1461656703,"201051344000917","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,381436.6,381436.6,32645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656748,433130.00
04/26/2016 03:45,2,0.000,ALERT,212.61,301.17,59.996,1461656703,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,386596.1,386596.1,32503,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656750,433131.00
04/26/2016 03:45,2,0.000,ALERT,212.38,299.97,59.991,1461656703,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,378613.2,378613.2,32868,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656752,433132.00
04/26/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1461656703,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,629089.7,629089.7,21436,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656754,433133.00
04/26/2016 03:45,2,0.000,ALERT,213.51,300.57,59.991,1461656703,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,526171.7,526171.7,22840,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656756,433134.00
04/26/2016 03:45,2,0.000,ALERT,212.16,301.17,60.028,1461656703,"201051344001135","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,374932.3,374932.3,32822,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656758,433135.00
04/26/2016 03:45,2,0.000,ALERT,213.06,303.88,59.970,1461656703,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,382658.8,382658.8,28256,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656759,433136.00
04/26/2016 03:45,2,0.000,ALERT,212.38,300.87,60.028,1461656703,"201051344001203","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,381535.8,381535.8,32822,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656761,433137.00
04/26/2016 03:45,2,0.000,ALERT,212.38,301.47,59.991,1461656703,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,642900.6,642900.6,21461,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656763,433138.00
04/26/2016 03:45,2,0.000,ALERT,213.74,302.98,59.986,1461656703,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,370728.0,370728.0,28259,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656765,433139.00
04/26/2016 03:45,2,0.000,ALERT,212.38,301.17,59.986,1461656703,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,380399.1,380399.1,32694,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656767,433140.00
04/26/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1461656703,"201051344000900","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,386105.3,386105.3,27644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656768,433141.00
04/26/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1461656703,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,378642.8,378642.8,27952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656770,433142.00
04/26/2016 03:45,2,0.000,ALERT,213.51,303.58,59.986,1461656703,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,387407.4,387407.4,27579,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461656772,433143.00
04/26/2016 03:45,2,0.000,ALERT,213.29,303.28,60.002,1461656703,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,378998.0,378998.0,28049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656774,433144.00
04/26/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1461656703,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,373695.5,373695.5,28313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656776,433145.00
04/26/2016 03:45,2,0.000,ALERT,213.96,303.58,59.996,1461656703,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,380543.3,380543.3,27725,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656778,433146.00
04/26/2016 03:45,2,0.000,ALERT,212.83,300.57,59.981,1461656703,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,616998.1,616998.1,21540,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461656779,433147.00
04/26/2016 04:00,2,0.000,ALERT,213.74,303.28,59.970,1461657604,"201051344000645","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,380128.3,380128.3,27867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657606,433148.00
04/26/2016 04:00,2,0.000,ALERT,212.61,301.47,59.959,1461657604,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,645526.3,645526.3,21475,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657608,433149.00
04/26/2016 04:00,2,0.000,ALERT,213.96,302.98,59.975,1461657604,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,371028.0,371028.0,28331,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657609,433150.00
04/26/2016 04:00,2,0.000,ALERT,213.51,303.28,59.991,1461657604,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,372310.2,372310.2,28276,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657611,433151.00
04/26/2016 04:00,2,0.000,ALERT,212.16,300.57,59.954,1461657604,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,376519.6,376519.6,32833,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657613,433152.00
04/26/2016 04:00,2,0.000,ALERT,212.38,302.07,59.970,1461657604,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,655661.7,655661.7,21695,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657615,433153.00
04/26/2016 04:00,2,0.000,ALERT,212.83,301.17,60.012,1461657604,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,382537.5,382537.5,32837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657617,433154.00
04/26/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1461657604,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,380265.4,380265.4,32632,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657619,433155.00
04/26/2016 04:00,2,0.000,ALERT,213.06,301.77,59.965,1461657604,"201051344000582","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,373851.9,373851.9,32805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657620,433156.00
04/26/2016 04:00,2,0.000,ALERT,212.16,300.87,59.933,1461657604,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,385550.1,385550.1,32746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657622,433157.00
04/26/2016 04:00,2,0.000,ALERT,212.61,300.57,59.965,1461657604,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,526416.7,526416.7,22633,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657624,433158.00
04/26/2016 04:00,2,0.000,ALERT,213.51,303.88,59.954,1461657604,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,385886.9,385886.9,8349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657626,433159.00
04/26/2016 04:00,2,0.000,ALERT,212.38,301.17,59.944,1461657604,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,382706.2,382706.2,32770,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657627,433160.00
04/26/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1461657604,"201051344000438","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,384856.1,384856.1,32775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657629,433161.00
04/26/2016 04:00,2,0.000,ALERT,212.83,300.27,59.959,1461657604,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,377958.7,377958.7,32926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657631,433162.00
04/26/2016 04:00,2,0.000,ALERT,212.83,301.47,59.975,1461657604,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,649824.6,649824.6,21758,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657633,433163.00
04/26/2016 04:00,2,0.000,ALERT,213.29,301.47,59.981,1461657604,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,691372.8,691372.8,21754,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657635,433164.00
04/26/2016 04:00,2,0.000,ALERT,213.29,303.88,59.965,1461657604,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,371398.1,371398.1,28008,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657636,433165.00
04/26/2016 04:00,2,0.000,ALERT,212.83,302.07,59.970,1461657604,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,684337.2,684337.2,21658,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657638,433166.00
04/26/2016 04:00,2,0.000,ALERT,213.29,302.98,59.996,1461657604,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,368732.2,368732.2,28297,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657640,433167.00
04/26/2016 04:00,2,0.000,ALERT,212.38,300.27,59.991,1461657604,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,382430.9,382430.9,32817,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657642,433168.00
04/26/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1461657604,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,379379.7,379379.7,28220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657644,433169.00
04/26/2016 04:00,2,0.000,ALERT,213.96,302.98,59.965,1461657604,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,377845.5,377845.5,27814,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657645,433170.00
04/26/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1461657604,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,384376.9,384376.9,32643,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657647,433171.00
04/26/2016 04:00,2,0.000,ALERT,212.83,300.57,59.986,1461657604,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,381436.6,381436.6,32647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657649,433172.00
04/26/2016 04:00,2,0.000,ALERT,212.61,300.87,59.970,1461657604,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,386596.1,386596.1,32505,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657651,433173.00
04/26/2016 04:00,2,0.000,ALERT,212.61,299.97,59.970,1461657604,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,378613.2,378613.2,32870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657653,433174.00
04/26/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1461657604,"274151322000088","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,629089.7,629089.7,21438,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657654,433175.00
04/26/2016 04:00,2,0.000,ALERT,213.29,300.27,59.965,1461657604,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,526171.7,526171.7,22842,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657656,433176.00
04/26/2016 04:00,2,0.000,ALERT,212.16,300.87,59.959,1461657604,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,374932.3,374932.3,32824,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657658,433177.00
04/26/2016 04:00,2,0.000,ALERT,213.06,303.58,59.970,1461657604,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,382658.8,382658.8,28258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657660,433178.00
04/26/2016 04:00,2,0.000,ALERT,212.61,300.57,59.965,1461657604,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,381535.8,381535.8,32824,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657662,433179.00
04/26/2016 04:00,2,0.000,ALERT,212.61,300.87,59.970,1461657604,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,642900.6,642900.6,21463,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657663,433180.00
04/26/2016 04:00,2,0.000,ALERT,213.51,302.37,59.991,1461657604,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,370728.0,370728.0,28261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657665,433181.00
04/26/2016 04:00,2,0.000,ALERT,212.61,300.57,59.996,1461657604,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,380399.1,380399.1,32696,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657667,433182.00
04/26/2016 04:00,2,0.000,ALERT,213.29,303.28,59.975,1461657604,"201051344000900","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,386105.3,386105.3,27646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657669,433183.00
04/26/2016 04:00,2,0.000,ALERT,213.51,302.68,59.965,1461657604,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,378642.8,378642.8,27954,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657670,433184.00
04/26/2016 04:00,2,0.000,ALERT,213.51,303.88,59.970,1461657604,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,387407.4,387407.4,27581,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657672,433185.00
04/26/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1461657604,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,378998.0,378998.0,28051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657674,433186.00
04/26/2016 04:00,2,0.000,ALERT,213.51,302.98,59.965,1461657604,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,373695.5,373695.5,28315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657676,433187.00
04/26/2016 04:00,2,0.000,ALERT,213.74,303.58,59.991,1461657604,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,380543.3,380543.3,27727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461657678,433188.00
04/26/2016 04:00,2,0.000,ALERT,212.61,299.67,59.959,1461657604,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,616998.1,616998.1,21542,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461657680,433189.00
04/26/2016 04:15,2,0.000,ALERT,213.96,302.98,60.028,1461658503,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,380128.3,380128.3,27869,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658505,433190.00
04/26/2016 04:15,2,0.000,ALERT,213.06,301.47,60.018,1461658503,"274151322000085","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,645526.3,645526.3,21477,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658507,433191.00
04/26/2016 04:15,2,0.000,ALERT,214.19,302.98,59.954,1461658503,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,371028.0,371028.0,28333,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658509,433192.00
04/26/2016 04:15,2,0.000,ALERT,213.51,302.98,59.986,1461658503,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,372310.2,372310.2,28278,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658511,433193.00
04/26/2016 04:15,2,0.000,ALERT,212.16,300.27,59.933,1461658503,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,376519.6,376519.6,32835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658512,433194.00
04/26/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1461658503,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,655661.7,655661.7,21697,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658514,433195.00
04/26/2016 04:15,2,0.000,ALERT,212.38,300.57,59.986,1461658503,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,382537.5,382537.5,32839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658516,433196.00
04/26/2016 04:15,2,0.000,ALERT,212.38,300.57,59.996,1461658503,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,380265.4,380265.4,32634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658518,433197.00
04/26/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1461658503,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,373851.9,373851.9,32807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658520,433198.00
04/26/2016 04:15,2,0.000,ALERT,211.93,300.27,59.981,1461658503,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,385550.1,385550.1,32748,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658522,433199.00
04/26/2016 04:15,2,0.000,ALERT,212.83,300.27,59.970,1461658503,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.07,0.0,0.0,0.000,526416.7,526416.7,22635,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658524,433200.00
