ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 04:15,2,0.000,ALERT,213.51,303.58,59.975,1461658503,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,385886.9,385886.9,8351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461658526,433201.00
04/26/2016 04:15,2,0.000,ALERT,212.16,300.87,59.970,1461658503,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,382706.2,382706.2,32772,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658527,433202.00
04/26/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1461658503,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,384856.1,384856.1,32777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658529,433203.00
04/26/2016 04:15,2,0.000,ALERT,212.61,299.97,59.981,1461658503,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,377958.7,377958.7,32928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658531,433204.00
04/26/2016 04:15,2,0.000,ALERT,213.06,301.47,59.975,1461658503,"274151322000083","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,649824.6,649824.6,21760,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658533,433205.00
04/26/2016 04:15,2,0.000,ALERT,213.51,301.77,59.965,1461658503,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,691372.8,691372.8,21756,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658535,433206.00
04/26/2016 04:15,2,0.000,ALERT,213.51,303.58,59.970,1461658503,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,371398.1,371398.1,28010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658536,433207.00
04/26/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1461658503,"274151322000095","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,684337.2,684337.2,21660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658538,433208.00
04/26/2016 04:15,2,0.000,ALERT,213.29,302.68,59.996,1461658503,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,368732.2,368732.2,28299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658540,433209.00
04/26/2016 04:15,2,0.000,ALERT,212.38,299.67,59.970,1461658503,"201051344001025","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,382430.9,382430.9,32819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658542,433210.00
04/26/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1461658503,"201051344000458","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,379379.7,379379.7,28222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658544,433211.00
04/26/2016 04:15,2,0.000,ALERT,213.96,302.68,59.938,1461658503,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,377845.5,377845.5,27816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658545,433212.00
04/26/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1461658503,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,384376.9,384376.9,32645,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658547,433213.00
04/26/2016 04:15,2,0.000,ALERT,212.61,299.97,59.954,1461658503,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,381436.6,381436.6,32649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461658549,433214.00
04/26/2016 04:15,2,0.000,ALERT,212.83,300.57,59.981,1461658503,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,386596.1,386596.1,32507,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658551,433215.00
04/26/2016 04:15,2,0.000,ALERT,212.61,299.67,60.007,1461658503,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,378613.2,378613.2,32872,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658553,433216.00
04/26/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1461658503,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,629089.7,629089.7,21440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658554,433217.00
04/26/2016 04:15,2,0.000,ALERT,213.74,300.57,59.975,1461658503,"274151322000068","219011344069620",0.00,4.50,0,299.37,302.07,0.0,0.0,0.000,526171.7,526171.7,22844,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658556,433218.00
04/26/2016 04:15,2,0.000,ALERT,212.16,300.27,59.975,1461658503,"201051344001135","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,374932.3,374932.3,32826,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461658558,433219.00
04/26/2016 04:15,2,0.000,ALERT,213.06,303.58,59.944,1461658503,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,382658.8,382658.8,28260,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461658560,433220.00
04/26/2016 04:15,2,0.000,ALERT,212.61,299.97,59.954,1461658503,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,381535.8,381535.8,32826,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658562,433221.00
04/26/2016 04:15,2,0.000,ALERT,212.83,301.17,59.970,1461658503,"274151322000054","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,642900.6,642900.6,21465,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658563,433222.00
04/26/2016 04:15,2,0.000,ALERT,213.74,302.37,59.975,1461658503,"201051344000867","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,370728.0,370728.0,28263,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658565,433223.00
04/26/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1461658503,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,380399.1,380399.1,32698,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658567,433224.00
04/26/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1461658503,"201051344000900","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,386105.3,386105.3,27648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658569,433225.00
04/26/2016 04:15,2,0.000,ALERT,213.51,301.77,59.975,1461658503,"201051344000648","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,378642.8,378642.8,27956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658570,433226.00
04/26/2016 04:15,2,0.000,ALERT,213.51,302.98,59.965,1461658503,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,387407.4,387407.4,27583,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658572,433227.00
04/26/2016 04:15,2,0.000,ALERT,213.29,302.68,59.965,1461658503,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,378998.0,378998.0,28053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461658574,433228.00
04/26/2016 04:15,2,0.000,ALERT,213.29,302.37,59.991,1461658503,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,373695.5,373695.5,28317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658576,433229.00
04/26/2016 04:15,2,0.000,ALERT,213.74,303.28,59.981,1461658503,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,380543.3,380543.3,27729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461658578,433230.00
04/26/2016 04:15,2,0.000,ALERT,213.06,300.57,60.002,1461658503,"274151322000087","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,616998.1,616998.1,21544,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461658580,433231.00
04/26/2016 04:30,2,0.000,ALERT,213.74,302.98,59.981,1461659404,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,380128.3,380128.3,27871,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659406,433232.00
04/26/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1461659404,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,645526.3,645526.3,21479,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659407,433233.00
04/26/2016 04:30,2,0.000,ALERT,213.96,302.68,59.986,1461659404,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,371028.0,371028.0,28335,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659409,433234.00
04/26/2016 04:30,2,0.000,ALERT,213.51,302.98,59.996,1461659404,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,372310.2,372310.2,28280,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659411,433235.00
04/26/2016 04:30,2,0.000,ALERT,212.16,299.97,59.975,1461659404,"201051344000646","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,376519.6,376519.6,32837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659413,433236.00
04/26/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1461659404,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,655661.7,655661.7,21699,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659415,433237.00
04/26/2016 04:30,2,0.000,ALERT,212.38,300.27,59.970,1461659404,"201051344000585","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,382537.5,382537.5,32841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659416,433238.00
04/26/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1461659404,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,380265.4,380265.4,32636,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659418,433239.00
04/26/2016 04:30,2,0.000,ALERT,212.61,300.87,59.965,1461659404,"201051344000582","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,373851.9,373851.9,32809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659420,433240.00
04/26/2016 04:30,2,0.000,ALERT,211.93,299.97,59.965,1461659404,"201051344000955","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,385550.1,385550.1,32750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659422,433241.00
04/26/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1461659404,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,526416.7,526416.7,22637,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659424,433242.00
04/26/2016 04:30,2,0.000,ALERT,213.29,303.58,59.970,1461659404,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,385886.9,385886.9,8353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659425,433243.00
04/26/2016 04:30,2,0.000,ALERT,212.16,300.27,59.965,1461659404,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,382706.2,382706.2,32774,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659427,433244.00
04/26/2016 04:30,2,0.000,ALERT,212.38,299.97,59.933,1461659404,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,384856.1,384856.1,32779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659429,433245.00
04/26/2016 04:30,2,0.000,ALERT,212.61,299.37,59.975,1461659404,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,377958.7,377958.7,32930,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659431,433246.00
04/26/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1461659404,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,649824.6,649824.6,21762,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659433,433247.00
04/26/2016 04:30,2,0.000,ALERT,213.29,300.87,59.975,1461659404,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,691372.8,691372.8,21758,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659434,433248.00
04/26/2016 04:30,2,0.000,ALERT,213.29,303.58,59.975,1461659404,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,371398.1,371398.1,28012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659436,433249.00
04/26/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1461659404,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,684337.2,684337.2,21662,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659438,433250.00
04/26/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1461659404,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,368732.2,368732.2,28301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659440,433251.00
04/26/2016 04:30,2,0.000,ALERT,211.93,299.07,59.975,1461659404,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,382430.9,382430.9,32821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659442,433252.00
04/26/2016 04:30,2,0.000,ALERT,213.29,302.98,59.996,1461659404,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,379379.7,379379.7,28224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659444,433253.00
04/26/2016 04:30,2,0.000,ALERT,213.96,302.68,59.954,1461659404,"201051344000853","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,377845.5,377845.5,27818,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659446,433254.00
04/26/2016 04:30,2,0.000,ALERT,212.61,299.97,60.018,1461659404,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,384376.9,384376.9,32647,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659447,433255.00
04/26/2016 04:30,2,0.000,ALERT,212.38,299.37,60.018,1461659404,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,381436.6,381436.6,32651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659449,433256.00
04/26/2016 04:30,2,0.000,ALERT,212.38,300.27,59.922,1461659404,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,386596.1,386596.1,32509,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659451,433257.00
04/26/2016 04:30,2,0.000,ALERT,212.16,299.07,59.970,1461659404,"201051344000651","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,378613.2,378613.2,32874,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659453,433258.00
04/26/2016 04:30,2,0.000,ALERT,212.38,300.87,59.965,1461659404,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,629089.7,629089.7,21442,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659455,433259.00
04/26/2016 04:30,2,0.000,ALERT,213.51,299.67,59.970,1461659404,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,526171.7,526171.7,22846,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659456,433260.00
04/26/2016 04:30,2,0.000,ALERT,211.93,299.97,59.965,1461659404,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,374932.3,374932.3,32828,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659458,433261.00
04/26/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1461659404,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,382658.8,382658.8,28262,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659460,433262.00
04/26/2016 04:30,2,0.000,ALERT,212.16,299.37,59.970,1461659404,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,381535.8,381535.8,32828,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659462,433263.00
04/26/2016 04:30,2,0.000,ALERT,212.61,300.57,59.970,1461659404,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,642900.6,642900.6,21467,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659464,433264.00
04/26/2016 04:30,2,0.000,ALERT,213.51,302.37,59.981,1461659404,"201051344000867","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,370728.0,370728.0,28265,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659465,433265.00
04/26/2016 04:30,2,0.000,ALERT,212.16,299.97,59.970,1461659404,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,380399.1,380399.1,32700,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659467,433266.00
04/26/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1461659404,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,386105.3,386105.3,27650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659469,433267.00
04/26/2016 04:30,2,0.000,ALERT,213.51,302.37,59.996,1461659404,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,378642.8,378642.8,27958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461659471,433268.00
04/26/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1461659404,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,387407.4,387407.4,27585,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659473,433269.00
04/26/2016 04:30,2,0.000,ALERT,213.29,303.28,59.970,1461659404,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,378998.0,378998.0,28055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659475,433270.00
04/26/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1461659404,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,373695.5,373695.5,28319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659476,433271.00
04/26/2016 04:30,2,0.000,ALERT,213.74,303.28,59.970,1461659404,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,380543.3,380543.3,27731,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659478,433272.00
04/26/2016 04:30,2,0.000,ALERT,212.83,300.27,59.965,1461659404,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,616998.1,616998.1,21546,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461659480,433273.00
04/26/2016 04:45,2,0.000,ALERT,213.74,302.98,60.002,1461660303,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,380128.3,380128.3,27873,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660305,433274.00
04/26/2016 04:45,2,0.000,ALERT,212.83,300.87,59.996,1461660303,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,645526.3,645526.3,21481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660307,433275.00
04/26/2016 04:45,2,0.000,ALERT,213.96,302.68,60.002,1461660303,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,371028.0,371028.0,28337,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660309,433276.00
04/26/2016 04:45,2,0.000,ALERT,213.29,302.98,59.996,1461660303,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,372310.2,372310.2,28282,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660311,433277.00
04/26/2016 04:45,2,0.000,ALERT,211.70,299.97,60.002,1461660303,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,376519.6,376519.6,32839,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660312,433278.00
04/26/2016 04:45,2,0.000,ALERT,212.38,301.47,59.986,1461660303,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,655661.7,655661.7,21701,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660314,433279.00
04/26/2016 04:45,2,0.000,ALERT,211.93,300.57,60.002,1461660303,"201051344000585","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,382537.5,382537.5,32843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660316,433280.00
04/26/2016 04:45,2,0.000,ALERT,211.93,300.57,60.007,1461660303,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,380265.4,380265.4,32638,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660318,433281.00
04/26/2016 04:45,2,0.000,ALERT,212.38,301.17,59.996,1461660303,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,373851.9,373851.9,32811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660320,433282.00
04/26/2016 04:45,2,0.000,ALERT,211.70,300.27,59.996,1461660303,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,385550.1,385550.1,32752,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660321,433283.00
04/26/2016 04:45,2,0.000,ALERT,212.83,300.27,60.012,1461660303,"274151322000094","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,526416.7,526416.7,22639,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660323,433284.00
04/26/2016 04:45,2,0.000,ALERT,213.29,303.28,59.996,1461660303,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,385886.9,385886.9,8355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660325,433285.00
04/26/2016 04:45,2,0.000,ALERT,211.70,300.57,59.991,1461660303,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,382706.2,382706.2,32776,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660327,433286.00
04/26/2016 04:45,2,0.000,ALERT,211.93,299.97,60.034,1461660303,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,384856.1,384856.1,32781,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660328,433287.00
04/26/2016 04:45,2,0.000,ALERT,212.16,299.67,59.986,1461660303,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,377958.7,377958.7,32932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660330,433288.00
04/26/2016 04:45,2,0.000,ALERT,212.83,300.87,59.965,1461660303,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,649824.6,649824.6,21764,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660332,433289.00
04/26/2016 04:45,2,0.000,ALERT,213.51,301.17,59.996,1461660303,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,691372.8,691372.8,21760,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660334,433290.00
04/26/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1461660303,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,371398.1,371398.1,28014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660336,433291.00
04/26/2016 04:45,2,0.000,ALERT,212.61,301.77,59.981,1461660303,"274151322000095","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,684337.2,684337.2,21664,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660338,433292.00
04/26/2016 04:45,2,0.000,ALERT,213.06,302.68,60.023,1461660303,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,368732.2,368732.2,28303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660339,433293.00
04/26/2016 04:45,2,0.000,ALERT,211.70,299.37,60.028,1461660303,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,382430.9,382430.9,32823,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660341,433294.00
04/26/2016 04:45,2,0.000,ALERT,213.06,302.98,60.028,1461660303,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,379379.7,379379.7,28226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660343,433295.00
04/26/2016 04:45,2,0.000,ALERT,213.74,302.68,59.944,1461660303,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,377845.5,377845.5,27820,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660345,433296.00
04/26/2016 04:45,2,0.000,ALERT,212.16,300.27,60.018,1461660303,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,384376.9,384376.9,32649,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660347,433297.00
04/26/2016 04:45,2,0.000,ALERT,211.93,299.67,59.981,1461660303,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,381436.6,381436.6,32653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660348,433298.00
04/26/2016 04:45,2,0.000,ALERT,212.38,300.57,59.981,1461660303,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,386596.1,386596.1,32511,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660350,433299.00
04/26/2016 04:45,2,0.000,ALERT,211.93,299.67,59.949,1461660303,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,378613.2,378613.2,32876,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660352,433300.00
04/26/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1461660303,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,629089.7,629089.7,21444,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660354,433301.00
04/26/2016 04:45,2,0.000,ALERT,213.29,300.27,59.975,1461660303,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,526171.7,526171.7,22848,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660355,433302.00
04/26/2016 04:45,2,0.000,ALERT,211.48,299.97,59.996,1461660303,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,374932.3,374932.3,32830,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660357,433303.00
04/26/2016 04:45,2,0.000,ALERT,212.83,303.58,59.965,1461660303,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,382658.8,382658.8,28264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660359,433304.00
04/26/2016 04:45,2,0.000,ALERT,212.38,299.97,59.970,1461660303,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,381535.8,381535.8,32830,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660361,433305.00
04/26/2016 04:45,2,0.000,ALERT,212.61,301.17,59.970,1461660303,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,642900.6,642900.6,21469,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660363,433306.00
04/26/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1461660303,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,370728.0,370728.0,28267,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660365,433307.00
04/26/2016 04:45,2,0.000,ALERT,212.16,300.27,59.954,1461660303,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,380399.1,380399.1,32702,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660367,433308.00
04/26/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1461660303,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,386105.3,386105.3,27652,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660369,433309.00
04/26/2016 04:45,2,0.000,ALERT,213.29,302.07,59.975,1461660303,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,378642.8,378642.8,27960,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660370,433310.00
04/26/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1461660303,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,387407.4,387407.4,27587,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660372,433311.00
04/26/2016 04:45,2,0.000,ALERT,213.29,303.28,59.981,1461660303,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,378998.0,378998.0,28057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660374,433312.00
04/26/2016 04:45,2,0.000,ALERT,213.51,302.98,59.970,1461660303,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,373695.5,373695.5,28321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660376,433313.00
04/26/2016 04:45,2,0.000,ALERT,213.74,303.58,59.965,1461660303,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,380543.3,380543.3,27733,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461660377,433314.00
04/26/2016 04:45,2,0.000,ALERT,212.83,300.27,59.965,1461660303,"274151322000087","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,616998.1,616998.1,21548,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461660379,433315.00
04/26/2016 05:00,2,0.000,ALERT,213.29,302.37,59.959,1461661204,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,380128.3,380128.3,27875,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661206,433316.00
04/26/2016 05:00,2,0.000,ALERT,212.16,300.87,59.954,1461661204,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,645526.3,645526.3,21483,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661207,433317.00
04/26/2016 05:00,2,0.000,ALERT,213.51,302.68,59.959,1461661204,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,371028.0,371028.0,28339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661209,433318.00
04/26/2016 05:00,2,0.000,ALERT,212.83,302.68,59.944,1461661204,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,372310.2,372310.2,28284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661211,433319.00
04/26/2016 05:00,2,0.000,ALERT,211.48,299.67,59.986,1461661204,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,376519.6,376519.6,32841,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661213,433320.00
04/26/2016 05:00,2,0.000,ALERT,211.93,301.17,59.965,1461661204,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,655661.7,655661.7,21703,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661215,433321.00
04/26/2016 05:00,2,0.000,ALERT,211.93,299.97,59.954,1461661204,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,382537.5,382537.5,32845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661216,433322.00
04/26/2016 05:00,2,0.000,ALERT,211.70,299.97,59.954,1461661204,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,380265.4,380265.4,32640,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661218,433323.00
04/26/2016 05:00,2,0.000,ALERT,212.16,300.57,59.944,1461661204,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,373851.9,373851.9,32813,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661220,433324.00
04/26/2016 05:00,2,0.000,ALERT,211.25,299.67,59.944,1461661204,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,385550.1,385550.1,32754,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661222,433325.00
04/26/2016 05:00,2,0.000,ALERT,212.16,300.27,59.912,1461661204,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,526416.7,526416.7,22641,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661224,433326.00
04/26/2016 05:00,2,0.000,ALERT,212.83,303.28,59.944,1461661204,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,385886.9,385886.9,8357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661226,433327.00
04/26/2016 05:00,2,0.000,ALERT,211.70,299.97,59.949,1461661204,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,382706.2,382706.2,32778,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661228,433328.00
04/26/2016 05:00,2,0.000,ALERT,211.93,299.67,59.949,1461661204,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,384856.1,384856.1,32783,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661229,433329.00
04/26/2016 05:00,2,0.000,ALERT,211.93,299.07,59.944,1461661204,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,377958.7,377958.7,32934,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661231,433330.00
04/26/2016 05:00,2,0.000,ALERT,212.38,301.47,59.938,1461661204,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,649824.6,649824.6,21766,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661233,433331.00
04/26/2016 05:00,2,0.000,ALERT,212.61,300.57,59.933,1461661204,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,691372.8,691372.8,21762,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661235,433332.00
04/26/2016 05:00,2,0.000,ALERT,212.83,303.28,59.933,1461661204,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,371398.1,371398.1,28016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661237,433333.00
04/26/2016 05:00,2,0.000,ALERT,212.16,301.47,59.928,1461661204,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,684337.2,684337.2,21666,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661238,433334.00
04/26/2016 05:00,2,0.000,ALERT,212.61,302.37,59.933,1461661204,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,368732.2,368732.2,28305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661240,433335.00
04/26/2016 05:00,2,0.000,ALERT,211.48,298.77,59.944,1461661204,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,382430.9,382430.9,32825,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661242,433336.00
04/26/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1461661204,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,379379.7,379379.7,28228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661244,433337.00
04/26/2016 05:00,2,0.000,ALERT,213.29,302.37,59.944,1461661204,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,377845.5,377845.5,27822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661246,433338.00
04/26/2016 05:00,2,0.000,ALERT,211.93,299.37,59.933,1461661204,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,384376.9,384376.9,32651,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661247,433339.00
04/26/2016 05:00,2,0.000,ALERT,211.93,299.07,59.933,1461661204,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,381436.6,381436.6,32655,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661249,433340.00
04/26/2016 05:00,2,0.000,ALERT,211.93,299.67,59.928,1461661204,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,386596.1,386596.1,32513,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661251,433341.00
04/26/2016 05:00,2,0.000,ALERT,211.70,298.47,59.944,1461661204,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,378613.2,378613.2,32878,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661253,433342.00
04/26/2016 05:00,2,0.000,ALERT,211.70,299.97,59.891,1461661204,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,629089.7,629089.7,21446,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661255,433343.00
04/26/2016 05:00,2,0.000,ALERT,212.61,299.97,59.954,1461661204,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,526171.7,526171.7,22850,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661257,433344.00
04/26/2016 05:00,2,0.000,ALERT,211.48,299.37,59.965,1461661204,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,374932.3,374932.3,32832,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661258,433345.00
