ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 05:00,2,0.000,ALERT,212.61,302.98,59.933,1461661204,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,382658.8,382658.8,28266,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661260,433346.00
04/26/2016 05:00,2,0.000,ALERT,211.70,299.07,59.938,1461661204,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,381535.8,381535.8,32832,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661262,433347.00
04/26/2016 05:00,2,0.000,ALERT,211.93,300.87,59.928,1461661204,"274151322000054","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,642900.6,642900.6,21471,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661264,433348.00
04/26/2016 05:00,2,0.000,ALERT,213.06,302.07,59.949,1461661204,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,370728.0,370728.0,28269,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661265,433349.00
04/26/2016 05:00,2,0.000,ALERT,211.70,299.37,59.912,1461661204,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,380399.1,380399.1,32704,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661267,433350.00
04/26/2016 05:00,2,0.000,ALERT,212.61,302.37,59.944,1461661204,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,386105.3,386105.3,27654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661269,433351.00
04/26/2016 05:00,2,0.000,ALERT,213.06,301.77,59.944,1461661204,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,378642.8,378642.8,27962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661271,433352.00
04/26/2016 05:00,2,0.000,ALERT,212.83,302.98,59.949,1461661204,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,387407.4,387407.4,27589,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661273,433353.00
04/26/2016 05:00,2,0.000,ALERT,212.61,302.37,59.917,1461661204,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,378998.0,378998.0,28059,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661275,433354.00
04/26/2016 05:00,2,0.000,ALERT,212.83,302.37,59.959,1461661204,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,373695.5,373695.5,28323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661276,433355.00
04/26/2016 05:00,2,0.000,ALERT,213.06,302.98,59.944,1461661204,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,380543.3,380543.3,27735,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461661278,433356.00
04/26/2016 05:00,2,0.000,ALERT,212.16,299.67,59.944,1461661204,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,616998.1,616998.1,21550,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461661280,433357.00
04/26/2016 05:15,2,0.000,ALERT,212.83,302.07,59.949,1461662103,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,380128.3,380128.3,27877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662105,433358.00
04/26/2016 05:15,2,0.000,ALERT,211.70,299.67,59.954,1461662103,"274151322000085","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,645526.3,645526.3,21485,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662107,433359.00
04/26/2016 05:15,2,0.000,ALERT,213.06,301.77,59.959,1461662103,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,371028.0,371028.0,28341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662109,433360.00
04/26/2016 05:15,2,0.000,ALERT,212.61,302.07,59.996,1461662103,"201051344000469","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,372310.2,372310.2,28286,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662111,433361.00
04/26/2016 05:15,2,0.000,ALERT,211.03,298.77,59.959,1461662103,"201051344000646","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,376519.6,376519.6,32843,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662113,433362.00
04/26/2016 05:15,2,0.000,ALERT,211.25,300.57,59.949,1461662103,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,655661.7,655661.7,21705,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662114,433363.00
04/26/2016 05:15,2,0.000,ALERT,211.48,299.07,59.959,1461662103,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,382537.5,382537.5,32847,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662116,433364.00
04/26/2016 05:15,2,0.000,ALERT,211.25,299.07,59.912,1461662103,"201051344001230","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,380265.4,380265.4,32642,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662118,433365.00
04/26/2016 05:15,2,0.000,ALERT,211.70,299.67,59.959,1461662103,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,373851.9,373851.9,32815,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662120,433366.00
04/26/2016 05:15,2,0.000,ALERT,210.80,298.77,59.959,1461662103,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,385550.1,385550.1,32756,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662122,433367.00
04/26/2016 05:15,2,0.000,ALERT,211.70,299.37,59.959,1461662103,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,526416.7,526416.7,22643,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662124,433368.00
04/26/2016 05:15,2,0.000,ALERT,212.38,302.68,59.954,1461662103,"201051344000579","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,385886.9,385886.9,8359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662125,433369.00
04/26/2016 05:15,2,0.000,ALERT,211.03,299.07,59.991,1461662103,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,382706.2,382706.2,32780,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662127,433370.00
04/26/2016 05:15,2,0.000,ALERT,211.48,298.77,59.959,1461662103,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,384856.1,384856.1,32785,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662129,433371.00
04/26/2016 05:15,2,0.000,ALERT,211.48,297.87,59.954,1461662103,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,377958.7,377958.7,32936,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662131,433372.00
04/26/2016 05:15,2,0.000,ALERT,211.93,299.97,59.954,1461662103,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,649824.6,649824.6,21768,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662133,433373.00
04/26/2016 05:15,2,0.000,ALERT,212.61,299.97,59.970,1461662103,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,691372.8,691372.8,21764,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662134,433374.00
04/26/2016 05:15,2,0.000,ALERT,212.38,302.98,59.922,1461662103,"201051344000868","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,371398.1,371398.1,28018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662136,433375.00
04/26/2016 05:15,2,0.000,ALERT,211.93,301.17,59.959,1461662103,"274151322000095","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,684337.2,684337.2,21668,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662138,433376.00
04/26/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1461662103,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,368732.2,368732.2,28307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662140,433377.00
04/26/2016 05:15,2,0.000,ALERT,211.03,297.87,59.949,1461662103,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,382430.9,382430.9,32827,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662142,433378.00
04/26/2016 05:15,2,0.000,ALERT,212.38,302.37,59.965,1461662103,"201051344000458","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,379379.7,379379.7,28230,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662144,433379.00
04/26/2016 05:15,2,0.000,ALERT,213.06,302.07,59.954,1461662103,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,377845.5,377845.5,27824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662145,433380.00
04/26/2016 05:15,2,0.000,ALERT,211.70,298.77,59.975,1461662103,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,384376.9,384376.9,32653,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662147,433381.00
04/26/2016 05:15,2,0.000,ALERT,211.48,298.17,59.965,1461662103,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,381436.6,381436.6,32657,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662149,433382.00
04/26/2016 05:15,2,0.000,ALERT,211.48,298.77,59.965,1461662103,"201051344001145","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,386596.1,386596.1,32515,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662151,433383.00
04/26/2016 05:15,2,0.000,ALERT,211.25,298.17,59.965,1461662103,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,378613.2,378613.2,32880,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662153,433384.00
04/26/2016 05:15,2,0.000,ALERT,211.48,299.67,59.965,1461662103,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,629089.7,629089.7,21448,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662155,433385.00
04/26/2016 05:15,2,0.000,ALERT,212.38,299.37,59.933,1461662103,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,526171.7,526171.7,22852,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662156,433386.00
04/26/2016 05:15,2,0.000,ALERT,211.03,298.77,59.970,1461662103,"201051344001135","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,374932.3,374932.3,32834,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662158,433387.00
04/26/2016 05:15,2,0.000,ALERT,212.16,302.68,59.975,1461662103,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,382658.8,382658.8,28268,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662160,433388.00
04/26/2016 05:15,2,0.000,ALERT,211.25,298.47,59.928,1461662103,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,381535.8,381535.8,32834,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662162,433389.00
04/26/2016 05:15,2,0.000,ALERT,211.70,299.97,59.970,1461662103,"274151322000054","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,642900.6,642900.6,21473,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662164,433390.00
04/26/2016 05:15,2,0.000,ALERT,212.61,301.47,59.970,1461662103,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,370728.0,370728.0,28271,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662166,433391.00
04/26/2016 05:15,2,0.000,ALERT,211.25,298.77,59.949,1461662103,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,380399.1,380399.1,32706,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662167,433392.00
04/26/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1461662103,"201051344000900","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,386105.3,386105.3,27656,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662169,433393.00
04/26/2016 05:15,2,0.000,ALERT,212.61,301.47,60.012,1461662103,"201051344000648","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,378642.8,378642.8,27964,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662171,433394.00
04/26/2016 05:15,2,0.000,ALERT,212.38,302.68,59.944,1461662103,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,387407.4,387407.4,27591,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662173,433395.00
04/26/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1461662103,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,378998.0,378998.0,28061,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662175,433396.00
04/26/2016 05:15,2,0.000,ALERT,212.61,301.77,59.949,1461662103,"201051344001158","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,373695.5,373695.5,28325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662177,433397.00
04/26/2016 05:15,2,0.000,ALERT,212.83,302.37,59.986,1461662103,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,380543.3,380543.3,27737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461662178,433398.00
04/26/2016 05:15,2,0.000,ALERT,211.93,299.07,59.991,1461662103,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,616998.1,616998.1,21552,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461662180,433399.00
04/26/2016 05:30,2,0.000,ALERT,212.61,301.47,59.996,1461663003,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,380128.3,380128.3,27879,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663005,433400.00
04/26/2016 05:30,2,0.000,ALERT,211.70,299.37,59.986,1461663003,"274151322000085","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,645526.3,645526.3,21487,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663007,433401.00
04/26/2016 05:30,2,0.000,ALERT,212.61,301.17,59.996,1461663003,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,371028.0,371028.0,28343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663008,433402.00
04/26/2016 05:30,2,0.000,ALERT,212.16,301.77,59.996,1461663003,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,372310.2,372310.2,28288,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663010,433403.00
04/26/2016 05:30,2,0.000,ALERT,210.80,298.17,60.002,1461663003,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,376519.6,376519.6,32845,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663012,433404.00
04/26/2016 05:30,2,0.000,ALERT,211.25,299.67,59.996,1461663003,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,655661.7,655661.7,21707,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663014,433405.00
04/26/2016 05:30,2,0.000,ALERT,211.03,298.77,60.002,1461663003,"201051344000585","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,382537.5,382537.5,32849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663016,433406.00
04/26/2016 05:30,2,0.000,ALERT,210.80,298.47,60.007,1461663003,"201051344001230","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,380265.4,380265.4,32644,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663017,433407.00
04/26/2016 05:30,2,0.000,ALERT,211.48,299.07,59.996,1461663003,"201051344000582","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,373851.9,373851.9,32817,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663019,433408.00
04/26/2016 05:30,2,0.000,ALERT,210.57,298.17,60.012,1461663003,"201051344000955","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,385550.1,385550.1,32758,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663021,433409.00
04/26/2016 05:30,2,0.000,ALERT,211.48,299.37,60.002,1461663003,"274151322000094","219011344069620",0.00,3.00,0,297.57,300.57,0.0,0.0,0.000,526416.7,526416.7,22645,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663023,433410.00
04/26/2016 05:30,2,0.000,ALERT,212.16,302.37,59.996,1461663003,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,385886.9,385886.9,8361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663024,433411.00
04/26/2016 05:30,2,0.000,ALERT,210.80,298.47,59.996,1461663003,"201051344000890","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,382706.2,382706.2,32782,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663026,433412.00
04/26/2016 05:30,2,0.000,ALERT,211.03,298.17,59.996,1461663003,"201051344000438","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,384856.1,384856.1,32787,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663028,433413.00
04/26/2016 05:30,2,0.000,ALERT,211.03,297.57,59.954,1461663003,"201051344000417","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,377958.7,377958.7,32938,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663030,433414.00
04/26/2016 05:30,2,0.000,ALERT,211.70,300.27,59.991,1461663003,"274151322000083","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,649824.6,649824.6,21770,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663032,433415.00
04/26/2016 05:30,2,0.000,ALERT,211.93,299.37,59.991,1461663003,"274151322000076","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,691372.8,691372.8,21766,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663033,433416.00
04/26/2016 05:30,2,0.000,ALERT,212.16,302.37,59.986,1461663003,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,371398.1,371398.1,28020,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663035,433417.00
04/26/2016 05:30,2,0.000,ALERT,211.25,300.57,59.986,1461663003,"274151322000095","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,684337.2,684337.2,21670,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663037,433418.00
04/26/2016 05:30,2,0.000,ALERT,211.93,301.17,59.991,1461663003,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,368732.2,368732.2,28309,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663039,433419.00
04/26/2016 05:30,2,0.000,ALERT,210.80,297.26,60.018,1461663003,"201051344001025","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,382430.9,382430.9,32829,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663041,433420.00
04/26/2016 05:30,2,0.000,ALERT,211.93,301.77,59.986,1461663003,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,379379.7,379379.7,28232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663042,433421.00
04/26/2016 05:30,2,0.000,ALERT,212.61,301.47,59.991,1461663003,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,377845.5,377845.5,27826,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663044,433422.00
04/26/2016 05:30,2,0.000,ALERT,211.25,298.17,59.986,1461663003,"201051344000685","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,384376.9,384376.9,32655,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663046,433423.00
04/26/2016 05:30,2,0.000,ALERT,211.03,297.57,59.996,1461663003,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,381436.6,381436.6,32659,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663048,433424.00
04/26/2016 05:30,2,0.000,ALERT,211.03,298.47,59.986,1461663003,"201051344001145","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,386596.1,386596.1,32517,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663050,433425.00
04/26/2016 05:30,2,0.000,ALERT,211.03,297.26,59.986,1461663003,"201051344000651","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,378613.2,378613.2,32882,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663051,433426.00
04/26/2016 05:30,2,0.000,ALERT,211.03,299.67,59.986,1461663003,"274151322000088","219011344069620",0.00,3.30,0,297.87,301.17,0.0,0.0,0.000,629089.7,629089.7,21450,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663053,433427.00
04/26/2016 05:30,2,0.000,ALERT,212.16,298.77,59.981,1461663003,"274151322000068","219011344069620",0.00,4.00,0,297.57,300.57,0.0,0.0,0.000,526171.7,526171.7,22854,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663055,433428.00
04/26/2016 05:30,2,0.000,ALERT,210.57,298.47,59.991,1461663003,"201051344001135","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,374932.3,374932.3,32836,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663057,433429.00
04/26/2016 05:30,2,0.000,ALERT,211.70,301.77,59.986,1461663003,"201051344000594","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,382658.8,382658.8,28270,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663059,433430.00
04/26/2016 05:30,2,0.000,ALERT,210.80,297.57,59.986,1461663003,"201051344001203","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,381535.8,381535.8,32836,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663061,433431.00
04/26/2016 05:30,2,0.000,ALERT,211.25,299.97,59.991,1461663003,"274151322000054","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,642900.6,642900.6,21475,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663063,433432.00
04/26/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1461663003,"201051344000867","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,370728.0,370728.0,28273,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663065,433433.00
04/26/2016 05:30,2,0.000,ALERT,210.80,297.87,59.981,1461663003,"201051344001093","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,380399.1,380399.1,32708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663066,433434.00
04/26/2016 05:30,2,0.000,ALERT,211.70,301.77,59.965,1461663003,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,386105.3,386105.3,27658,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663068,433435.00
04/26/2016 05:30,2,0.000,ALERT,212.16,300.57,59.986,1461663003,"201051344000648","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,378642.8,378642.8,27966,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663070,433436.00
04/26/2016 05:30,2,0.000,ALERT,211.93,301.77,59.981,1461663003,"201051344000569","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,387407.4,387407.4,27593,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663072,433437.00
04/26/2016 05:30,2,0.000,ALERT,211.93,301.47,59.986,1461663003,"201051344000983","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,378998.0,378998.0,28063,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663074,433438.00
04/26/2016 05:30,2,0.000,ALERT,212.16,300.87,60.018,1461663003,"201051344001158","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,373695.5,373695.5,28327,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663075,433439.00
04/26/2016 05:30,2,0.000,ALERT,212.38,301.77,59.981,1461663003,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,380543.3,380543.3,27739,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663077,433440.00
04/26/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1461663003,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,616998.1,616998.1,21554,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663079,433441.00
04/26/2016 05:45,2,0.000,ALERT,211.93,300.27,59.981,1461663903,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,380128.3,380128.3,27881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663905,433442.00
04/26/2016 05:45,2,0.000,ALERT,211.03,298.77,59.986,1461663903,"274151322000085","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,645526.3,645526.3,21489,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663907,433443.00
04/26/2016 05:45,2,0.000,ALERT,212.16,300.27,59.949,1461663903,"201051344000633","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,371028.0,371028.0,28345,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663909,433444.00
04/26/2016 05:45,2,0.000,ALERT,211.70,300.57,59.996,1461663903,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,372310.2,372310.2,28290,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663911,433445.00
04/26/2016 05:45,2,0.000,ALERT,210.12,297.26,60.039,1461663903,"201051344000646","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,376519.6,376519.6,32847,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663912,433446.00
04/26/2016 05:45,2,0.000,ALERT,210.80,298.77,59.991,1461663903,"274151322000052","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,655661.7,655661.7,21709,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663914,433447.00
04/26/2016 05:45,2,0.000,ALERT,210.57,297.57,60.002,1461663903,"201051344000585","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,382537.5,382537.5,32851,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663916,433448.00
04/26/2016 05:45,2,0.000,ALERT,210.35,297.57,59.954,1461663903,"201051344001230","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,380265.4,380265.4,32646,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663918,433449.00
04/26/2016 05:45,2,0.000,ALERT,210.80,298.17,60.007,1461663903,"201051344000582","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,373851.9,373851.9,32819,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663920,433450.00
04/26/2016 05:45,2,0.000,ALERT,210.12,297.26,60.034,1461663903,"201051344000955","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,385550.1,385550.1,32760,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663922,433451.00
04/26/2016 05:45,2,0.000,ALERT,211.03,298.17,59.996,1461663903,"274151322000094","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,526416.7,526416.7,22647,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663923,433452.00
04/26/2016 05:45,2,0.000,ALERT,211.25,300.57,60.002,1461663903,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,385886.9,385886.9,8363,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663925,433453.00
04/26/2016 05:45,2,0.000,ALERT,210.12,297.57,60.002,1461663903,"201051344000890","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,382706.2,382706.2,32784,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663927,433454.00
04/26/2016 05:45,2,0.000,ALERT,210.35,296.96,60.023,1461663903,"201051344000438","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,384856.1,384856.1,32789,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663929,433455.00
04/26/2016 05:45,2,0.000,ALERT,210.57,296.66,59.959,1461663903,"201051344000417","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,377958.7,377958.7,32940,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663931,433456.00
04/26/2016 05:45,2,0.000,ALERT,211.03,299.37,59.996,1461663903,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,649824.6,649824.6,21772,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663932,433457.00
04/26/2016 05:45,2,0.000,ALERT,211.70,299.67,60.028,1461663903,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,691372.8,691372.8,21768,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663934,433458.00
04/26/2016 05:45,2,0.000,ALERT,211.25,300.87,60.039,1461663903,"201051344000868","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,371398.1,371398.1,28022,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663936,433459.00
04/26/2016 05:45,2,0.000,ALERT,211.03,299.97,60.002,1461663903,"274151322000095","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,684337.2,684337.2,21672,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663938,433460.00
04/26/2016 05:45,2,0.000,ALERT,211.03,299.97,60.034,1461663903,"201051344000988","219011344069620",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,368732.2,368732.2,28311,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663940,433461.00
04/26/2016 05:45,2,0.000,ALERT,210.12,296.36,59.975,1461663903,"201051344001025","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,382430.9,382430.9,32831,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663941,433462.00
04/26/2016 05:45,2,0.000,ALERT,211.25,300.57,60.012,1461663903,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,379379.7,379379.7,28234,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663943,433463.00
04/26/2016 05:45,2,0.000,ALERT,211.93,300.27,60.012,1461663903,"201051344000853","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,377845.5,377845.5,27828,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663945,433464.00
04/26/2016 05:45,2,0.000,ALERT,210.80,297.26,60.012,1461663903,"201051344000685","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,384376.9,384376.9,32657,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663947,433465.00
04/26/2016 05:45,2,0.000,ALERT,210.57,296.66,59.991,1461663903,"201051344000917","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,381436.6,381436.6,32661,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663948,433466.00
04/26/2016 05:45,2,0.000,ALERT,210.57,297.26,60.007,1461663903,"201051344001145","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,386596.1,386596.1,32519,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663950,433467.00
04/26/2016 05:45,2,0.000,ALERT,210.35,296.66,59.996,1461663903,"201051344000651","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,378613.2,378613.2,32884,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663952,433468.00
04/26/2016 05:45,2,0.000,ALERT,210.35,298.77,59.959,1461663903,"274151322000088","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,629089.7,629089.7,21452,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663954,433469.00
04/26/2016 05:45,2,0.000,ALERT,211.70,298.17,59.996,1461663903,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,526171.7,526171.7,22856,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663956,433470.00
04/26/2016 05:45,2,0.000,ALERT,210.12,296.96,59.954,1461663903,"201051344001135","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,374932.3,374932.3,32838,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663957,433471.00
04/26/2016 05:45,2,0.000,ALERT,210.80,300.57,59.991,1461663903,"201051344000594","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,382658.8,382658.8,28272,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663959,433472.00
04/26/2016 05:45,2,0.000,ALERT,210.35,296.96,59.996,1461663903,"201051344001203","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,381535.8,381535.8,32838,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663961,433473.00
04/26/2016 05:45,2,0.000,ALERT,210.80,299.07,59.996,1461663903,"274151322000054","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,642900.6,642900.6,21477,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663963,433474.00
04/26/2016 05:45,2,0.000,ALERT,211.48,299.67,59.996,1461663903,"201051344000867","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,370728.0,370728.0,28275,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663965,433475.00
04/26/2016 05:45,2,0.000,ALERT,210.35,297.26,59.996,1461663903,"201051344001093","219011344069620",0.00,3.70,0,295.76,299.07,0.0,0.0,0.000,380399.1,380399.1,32710,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663966,433476.00
04/26/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1461663903,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,386105.3,386105.3,27660,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663968,433477.00
04/26/2016 05:45,2,0.000,ALERT,211.48,299.37,59.991,1461663903,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,378642.8,378642.8,27968,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663970,433478.00
04/26/2016 05:45,2,0.000,ALERT,211.25,300.87,59.996,1461663903,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,387407.4,387407.4,27595,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663972,433479.00
04/26/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1461663903,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,378998.0,378998.0,28065,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663974,433480.00
04/26/2016 05:45,2,0.000,ALERT,211.48,300.27,60.002,1461663903,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,373695.5,373695.5,28329,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663976,433481.00
04/26/2016 05:45,2,0.000,ALERT,211.70,300.57,59.954,1461663903,"201051344000576","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,380543.3,380543.3,27741,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461663977,433482.00
04/26/2016 05:45,2,0.000,ALERT,211.03,298.17,59.996,1461663903,"274151322000087","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,616998.1,616998.1,21556,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461663979,433483.00
04/26/2016 06:00,2,0.000,ALERT,211.25,298.77,59.965,1461664803,"201051344000645","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,380128.3,380128.3,27883,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664805,433484.00
04/26/2016 06:00,2,0.000,ALERT,210.35,297.87,59.954,1461664803,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,645526.3,645526.3,21491,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664807,433485.00
04/26/2016 06:00,2,0.000,ALERT,211.48,298.47,59.933,1461664803,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,371028.0,371028.0,28347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664809,433486.00
04/26/2016 06:00,2,0.000,ALERT,211.03,298.77,59.922,1461664803,"201051344000469","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,372310.2,372310.2,28292,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664810,433487.00
04/26/2016 06:00,2,0.000,ALERT,209.90,297.26,59.959,1461664803,"201051344000646","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,376519.6,376519.6,32849,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664812,433488.00
04/26/2016 06:00,2,0.000,ALERT,209.90,297.26,59.949,1461664803,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,655661.7,655661.7,21711,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664814,433489.00
04/26/2016 06:00,2,0.000,ALERT,210.35,297.26,59.959,1461664803,"201051344000585","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,382537.5,382537.5,32853,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664816,433490.00
