ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 06:00,2,0.000,ALERT,210.12,297.57,59.949,1461664803,"201051344001230","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,380265.4,380265.4,32648,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664817,433491.00
04/26/2016 06:00,2,0.000,ALERT,210.80,298.17,59.949,1461664803,"201051344000582","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,373851.9,373851.9,32821,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664819,433492.00
04/26/2016 06:00,2,0.000,ALERT,209.90,296.96,59.954,1461664803,"201051344000955","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,385550.1,385550.1,32762,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664821,433493.00
04/26/2016 06:00,2,0.000,ALERT,210.35,297.26,59.949,1461664803,"274151322000094","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,526416.7,526416.7,22649,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664823,433494.00
04/26/2016 06:00,2,0.000,ALERT,210.80,299.37,59.917,1461664803,"201051344000579","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,385886.9,385886.9,8365,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664825,433495.00
04/26/2016 06:00,2,0.000,ALERT,210.12,297.57,59.954,1461664803,"201051344000890","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,382706.2,382706.2,32786,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664826,433496.00
04/26/2016 06:00,2,0.000,ALERT,210.35,296.96,59.959,1461664803,"201051344000438","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,384856.1,384856.1,32791,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664828,433497.00
04/26/2016 06:00,2,0.000,ALERT,210.35,296.66,59.975,1461664803,"201051344000417","219011344069620",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,377958.7,377958.7,32942,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664830,433498.00
04/26/2016 06:00,2,0.000,ALERT,210.35,298.47,59.944,1461664803,"274151322000083","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,649824.6,649824.6,21774,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664832,433499.00
04/26/2016 06:00,2,0.000,ALERT,211.03,297.57,59.949,1461664803,"274151322000076","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,691372.8,691372.8,21770,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664834,433500.00
04/26/2016 06:00,2,0.000,ALERT,210.80,299.67,59.928,1461664803,"201051344000868","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,371398.1,371398.1,28024,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664835,433501.00
04/26/2016 06:00,2,0.000,ALERT,210.35,298.47,59.949,1461664803,"274151322000095","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,684337.2,684337.2,21674,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664837,433502.00
04/26/2016 06:00,2,0.000,ALERT,210.80,298.47,59.928,1461664803,"201051344000988","219011344069620",0.00,3.00,0,295.16,301.77,0.0,0.0,0.000,368732.2,368732.2,28313,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664839,433503.00
04/26/2016 06:00,2,0.000,ALERT,209.90,296.36,59.944,1461664803,"201051344001025","219011344069620",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,382430.9,382430.9,32833,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664841,433504.00
04/26/2016 06:00,2,0.000,ALERT,210.80,299.07,59.949,1461664803,"201051344000458","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,379379.7,379379.7,28236,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664843,433505.00
04/26/2016 06:00,2,0.000,ALERT,211.48,298.77,59.949,1461664803,"201051344000853","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,377845.5,377845.5,27830,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664845,433506.00
04/26/2016 06:00,2,0.000,ALERT,210.57,297.26,59.912,1461664803,"201051344000685","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,384376.9,384376.9,32659,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664847,433507.00
04/26/2016 06:00,2,0.000,ALERT,210.35,296.66,59.954,1461664803,"201051344000917","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,381436.6,381436.6,32663,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664848,433508.00
04/26/2016 06:00,2,0.000,ALERT,210.35,297.26,59.986,1461664803,"201051344001145","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,386596.1,386596.1,32521,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664850,433509.00
04/26/2016 06:00,2,0.000,ALERT,210.12,296.36,59.944,1461664803,"201051344000651","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,378613.2,378613.2,32886,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664852,433510.00
04/26/2016 06:00,2,0.000,ALERT,209.67,296.96,59.949,1461664803,"274151322000088","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,629089.7,629089.7,21454,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664854,433511.00
04/26/2016 06:00,2,0.000,ALERT,210.80,296.66,59.944,1461664803,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,526171.7,526171.7,22858,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664855,433512.00
04/26/2016 06:00,2,0.000,ALERT,209.67,296.66,59.944,1461664803,"201051344001135","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,374932.3,374932.3,32840,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664857,433513.00
04/26/2016 06:00,2,0.000,ALERT,210.35,299.37,59.907,1461664803,"201051344000594","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,382658.8,382658.8,28274,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664859,433514.00
04/26/2016 06:00,2,0.000,ALERT,210.35,296.96,59.991,1461664803,"201051344001203","219011344069620",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,381535.8,381535.8,32840,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664861,433515.00
04/26/2016 06:00,2,0.000,ALERT,210.12,297.57,59.933,1461664803,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,642900.6,642900.6,21479,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664863,433516.00
04/26/2016 06:00,2,0.000,ALERT,211.03,298.17,59.970,1461664803,"201051344000867","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,370728.0,370728.0,28277,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664864,433517.00
04/26/2016 06:00,2,0.000,ALERT,210.12,296.96,59.933,1461664803,"201051344001093","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,380399.1,380399.1,32712,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664866,433518.00
04/26/2016 06:00,2,0.000,ALERT,210.57,298.77,59.933,1461664803,"201051344000900","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,386105.3,386105.3,27662,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664868,433519.00
04/26/2016 06:00,2,0.000,ALERT,210.80,297.87,59.938,1461664803,"201051344000648","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,378642.8,378642.8,27970,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461664870,433520.00
04/26/2016 06:00,2,0.000,ALERT,210.80,299.07,59.928,1461664803,"201051344000569","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,387407.4,387407.4,27597,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664872,433521.00
04/26/2016 06:00,2,0.000,ALERT,210.57,298.77,59.933,1461664803,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,378998.0,378998.0,28067,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664873,433522.00
04/26/2016 06:00,2,0.000,ALERT,211.03,298.77,59.928,1461664803,"201051344001158","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,373695.5,373695.5,28331,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664875,433523.00
04/26/2016 06:00,2,0.000,ALERT,211.03,298.77,59.938,1461664803,"201051344000576","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,380543.3,380543.3,27743,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664877,433524.00
04/26/2016 06:00,2,0.000,ALERT,210.12,296.66,59.928,1461664803,"274151322000087","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,616998.1,616998.1,21558,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461664879,433525.00
04/26/2016 06:15,2,0.000,ALERT,211.03,298.77,59.991,1461665703,"201051344000645","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,380128.3,380128.3,27885,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665705,433526.00
04/26/2016 06:15,2,0.000,ALERT,209.90,297.26,59.981,1461665703,"274151322000085","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,645526.3,645526.3,21493,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665707,433527.00
04/26/2016 06:15,2,0.000,ALERT,211.03,298.17,60.002,1461665703,"201051344000633","219011344069620",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,371028.0,371028.0,28349,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665709,433528.00
04/26/2016 06:15,2,0.000,ALERT,210.57,298.47,59.986,1461665703,"201051344000469","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,372310.2,372310.2,28294,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665711,433529.00
04/26/2016 06:15,2,0.000,ALERT,209.67,296.66,59.991,1461665703,"201051344000646","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,376519.6,376519.6,32851,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665713,433530.00
04/26/2016 06:15,2,0.000,ALERT,209.67,298.17,59.975,1461665703,"274151322000052","219011344069620",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,655661.7,655661.7,21713,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665714,433531.00
04/26/2016 06:15,2,0.000,ALERT,210.12,296.96,60.002,1461665703,"201051344000585","219011344069620",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,382537.5,382537.5,32855,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665716,433532.00
04/26/2016 06:15,2,0.000,ALERT,209.90,296.96,59.986,1461665703,"201051344001230","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,380265.4,380265.4,32650,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665718,433533.00
04/26/2016 06:15,2,0.000,ALERT,210.57,297.87,59.986,1461665703,"201051344000582","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,373851.9,373851.9,32823,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665720,433534.00
04/26/2016 06:15,2,0.000,ALERT,209.67,296.96,60.028,1461665703,"201051344000955","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,385550.1,385550.1,32764,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665722,433535.00
04/26/2016 06:15,2,0.000,ALERT,209.90,296.96,59.965,1461665703,"274151322000094","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,526416.7,526416.7,22651,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665723,433536.00
04/26/2016 06:15,2,0.000,ALERT,210.57,299.37,59.986,1461665703,"201051344000579","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,385886.9,385886.9,8367,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665725,433537.00
04/26/2016 06:15,2,0.000,ALERT,209.67,296.96,60.023,1461665703,"201051344000890","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,382706.2,382706.2,32788,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665727,433538.00
04/26/2016 06:15,2,0.000,ALERT,209.90,296.66,60.023,1461665703,"201051344000438","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,384856.1,384856.1,32793,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665729,433539.00
04/26/2016 06:15,2,0.000,ALERT,210.35,296.36,59.970,1461665703,"201051344000417","219011344069620",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,377958.7,377958.7,32944,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665731,433540.00
04/26/2016 06:15,2,0.000,ALERT,209.90,297.57,59.959,1461665703,"274151322000083","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,649824.6,649824.6,21776,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665732,433541.00
04/26/2016 06:15,2,0.000,ALERT,210.35,297.26,59.970,1461665703,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,691372.8,691372.8,21772,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665734,433542.00
04/26/2016 06:15,2,0.000,ALERT,210.35,299.07,59.965,1461665703,"201051344000868","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,371398.1,371398.1,28026,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665736,433543.00
04/26/2016 06:15,2,0.000,ALERT,209.90,298.47,59.954,1461665703,"274151322000095","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,684337.2,684337.2,21676,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665738,433544.00
04/26/2016 06:15,2,0.000,ALERT,210.35,298.47,59.996,1461665703,"201051344000988","219011344069620",0.00,2.50,0,294.26,300.87,0.0,0.0,0.000,368732.2,368732.2,28315,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665740,433545.00
04/26/2016 06:15,2,0.000,ALERT,209.67,296.06,59.965,1461665703,"201051344001025","219011344069620",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,382430.9,382430.9,32835,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665741,433546.00
04/26/2016 06:15,2,0.000,ALERT,210.35,298.47,59.959,1461665703,"201051344000458","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,379379.7,379379.7,28238,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665743,433547.00
04/26/2016 06:15,2,0.000,ALERT,211.03,298.77,59.970,1461665703,"201051344000853","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,377845.5,377845.5,27832,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665745,433548.00
04/26/2016 06:15,2,0.000,ALERT,210.35,296.66,59.975,1461665703,"201051344000685","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,384376.9,384376.9,32661,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665747,433549.00
04/26/2016 06:15,2,0.000,ALERT,210.12,296.36,59.965,1461665703,"201051344000917","219011344069620",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,381436.6,381436.6,32665,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665749,433550.00
04/26/2016 06:15,2,0.000,ALERT,210.35,296.96,59.949,1461665703,"201051344001145","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,386596.1,386596.1,32523,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665750,433551.00
04/26/2016 06:15,2,0.000,ALERT,210.12,296.06,59.996,1461665703,"201051344000651","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,378613.2,378613.2,32888,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665752,433552.00
04/26/2016 06:15,2,0.000,ALERT,209.44,296.96,59.933,1461665703,"274151322000088","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,629089.7,629089.7,21456,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665754,433553.00
04/26/2016 06:15,2,0.000,ALERT,210.35,296.36,59.959,1461665703,"274151322000068","219011344069620",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,526171.7,526171.7,22860,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665756,433554.00
04/26/2016 06:15,2,0.000,ALERT,209.44,296.66,59.949,1461665703,"201051344001135","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,374932.3,374932.3,32842,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665758,433555.00
04/26/2016 06:15,2,0.000,ALERT,210.35,299.37,59.970,1461665703,"201051344000594","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,382658.8,382658.8,28276,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665759,433556.00
04/26/2016 06:15,2,0.000,ALERT,209.90,296.36,59.938,1461665703,"201051344001203","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,381535.8,381535.8,32842,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665761,433557.00
04/26/2016 06:15,2,0.000,ALERT,209.67,297.87,59.917,1461665703,"274151322000054","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,642900.6,642900.6,21481,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665763,433558.00
04/26/2016 06:15,2,0.000,ALERT,210.57,297.87,59.970,1461665703,"201051344000867","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,370728.0,370728.0,28279,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665765,433559.00
04/26/2016 06:15,2,0.000,ALERT,209.90,296.66,59.949,1461665703,"201051344001093","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,380399.1,380399.1,32714,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665767,433560.00
04/26/2016 06:15,2,0.000,ALERT,210.35,298.17,59.970,1461665703,"201051344000900","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,386105.3,386105.3,27664,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665769,433561.00
04/26/2016 06:15,2,0.000,ALERT,210.80,297.87,59.959,1461665703,"201051344000648","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,378642.8,378642.8,27972,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665771,433562.00
04/26/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1461665703,"201051344000569","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,387407.4,387407.4,27599,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665773,433563.00
04/26/2016 06:15,2,0.000,ALERT,210.57,298.77,60.007,1461665703,"201051344000983","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,378998.0,378998.0,28069,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665774,433564.00
04/26/2016 06:15,2,0.000,ALERT,210.57,298.17,59.965,1461665703,"201051344001158","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,373695.5,373695.5,28333,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461665776,433565.00
04/26/2016 06:15,2,0.000,ALERT,211.03,299.07,59.970,1461665703,"201051344000576","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,380543.3,380543.3,27745,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665778,433566.00
04/26/2016 06:15,2,0.000,ALERT,209.90,296.66,59.959,1461665703,"274151322000087","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,616998.1,616998.1,21560,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461665780,433567.00
04/26/2016 06:30,2,0.000,ALERT,212.16,300.27,60.018,1461666604,"201051344000645","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,380128.3,380128.3,27887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666606,433568.00
04/26/2016 06:30,2,0.000,ALERT,211.25,298.77,59.981,1461666604,"274151322000085","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,645526.3,645526.3,21495,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666607,433569.00
04/26/2016 06:30,2,0.000,ALERT,212.16,299.67,60.012,1461666604,"201051344000633","219011344069620",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,371028.0,371028.0,28351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666609,433570.00
04/26/2016 06:30,2,0.000,ALERT,211.70,299.97,60.007,1461666604,"201051344000469","219011344069620",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,372310.2,372310.2,28296,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666611,433571.00
04/26/2016 06:30,2,0.000,ALERT,210.80,299.07,60.012,1461666604,"201051344000646","219011344069620",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,376519.6,376519.6,32853,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666613,433572.00
04/26/2016 06:30,2,0.000,ALERT,211.03,299.37,60.007,1461666604,"274151322000052","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,655661.7,655661.7,21715,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666615,433573.00
04/26/2016 06:30,2,0.000,ALERT,211.25,299.37,60.007,1461666604,"201051344000585","219011344069620",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,382537.5,382537.5,32857,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666616,433574.00
04/26/2016 06:30,2,0.000,ALERT,211.03,299.37,60.039,1461666604,"201051344001230","219011344069620",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,380265.4,380265.4,32652,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666618,433575.00
04/26/2016 06:30,2,0.000,ALERT,211.70,299.97,60.012,1461666604,"201051344000582","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,373851.9,373851.9,32825,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666620,433576.00
04/26/2016 06:30,2,0.000,ALERT,210.80,299.07,59.965,1461666604,"201051344000955","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,385550.1,385550.1,32766,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666622,433577.00
04/26/2016 06:30,2,0.000,ALERT,211.25,298.47,60.007,1461666604,"274151322000094","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,526416.7,526416.7,22653,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666624,433578.00
04/26/2016 06:30,2,0.000,ALERT,211.93,300.57,59.996,1461666604,"201051344000579","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,385886.9,385886.9,8369,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666626,433579.00
04/26/2016 06:30,2,0.000,ALERT,211.03,299.67,60.002,1461666604,"201051344000890","219011344069620",0.00,3.00,0,294.86,301.77,0.0,0.0,0.000,382706.2,382706.2,32790,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666628,433580.00
04/26/2016 06:30,2,0.000,ALERT,211.25,299.07,59.986,1461666604,"201051344000438","219011344069620",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,384856.1,384856.1,32795,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666629,433581.00
04/26/2016 06:30,2,0.000,ALERT,211.25,298.47,59.970,1461666604,"201051344000417","219011344069620",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,377958.7,377958.7,32946,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666631,433582.00
04/26/2016 06:30,2,0.000,ALERT,211.48,299.97,59.996,1461666604,"274151322000083","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,649824.6,649824.6,21778,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666633,433583.00
04/26/2016 06:30,2,0.000,ALERT,211.70,299.07,60.007,1461666604,"274151322000076","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,691372.8,691372.8,21774,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666635,433584.00
04/26/2016 06:30,2,0.000,ALERT,211.70,300.87,60.002,1461666604,"201051344000868","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,371398.1,371398.1,28028,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666637,433585.00
04/26/2016 06:30,2,0.000,ALERT,211.25,300.27,60.007,1461666604,"274151322000095","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,684337.2,684337.2,21678,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666639,433586.00
04/26/2016 06:30,2,0.000,ALERT,211.70,299.97,60.018,1461666604,"201051344000988","219011344069620",0.00,3.00,0,293.96,301.77,0.0,0.0,0.000,368732.2,368732.2,28317,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666640,433587.00
04/26/2016 06:30,2,0.000,ALERT,210.80,298.47,59.996,1461666604,"201051344001025","219011344069620",0.00,2.00,0,294.26,301.17,0.0,0.0,0.000,382430.9,382430.9,32837,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666642,433588.00
04/26/2016 06:30,2,0.000,ALERT,211.70,301.17,59.981,1461666604,"201051344000458","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,379379.7,379379.7,28240,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666644,433589.00
04/26/2016 06:30,2,0.000,ALERT,212.38,301.17,59.991,1461666604,"201051344000853","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,377845.5,377845.5,27834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666646,433590.00
04/26/2016 06:30,2,0.000,ALERT,211.70,299.37,59.996,1461666604,"201051344000685","219011344069620",0.00,3.00,0,294.56,300.87,0.0,0.0,0.000,384376.9,384376.9,32663,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666648,433591.00
04/26/2016 06:30,2,0.000,ALERT,211.48,298.77,60.002,1461666604,"201051344000917","219011344069620",0.00,3.70,0,293.36,300.27,0.0,0.0,0.000,381436.6,381436.6,32667,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666649,433592.00
04/26/2016 06:30,2,0.000,ALERT,211.48,299.67,59.944,1461666604,"201051344001145","219011344069620",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,386596.1,386596.1,32525,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666651,433593.00
04/26/2016 06:30,2,0.000,ALERT,211.25,298.47,59.996,1461666604,"201051344000651","219011344069620",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,378613.2,378613.2,32890,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666653,433594.00
04/26/2016 06:30,2,0.000,ALERT,211.03,299.07,59.996,1461666604,"274151322000088","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,629089.7,629089.7,21458,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666655,433595.00
04/26/2016 06:30,2,0.000,ALERT,211.93,298.77,59.959,1461666604,"274151322000068","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,526171.7,526171.7,22862,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666656,433596.00
04/26/2016 06:30,2,0.000,ALERT,210.80,299.07,59.991,1461666604,"201051344001135","219011344069620",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,374932.3,374932.3,32844,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666658,433597.00
04/26/2016 06:30,2,0.000,ALERT,211.70,301.17,60.012,1461666604,"201051344000594","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,382658.8,382658.8,28278,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666660,433598.00
04/26/2016 06:30,2,0.000,ALERT,211.25,298.77,60.012,1461666604,"201051344001203","219011344069620",0.00,2.50,0,294.56,302.07,0.0,0.0,0.000,381535.8,381535.8,32844,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666662,433599.00
04/26/2016 06:30,2,0.000,ALERT,211.25,299.67,59.996,1461666604,"274151322000054","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,642900.6,642900.6,21483,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666664,433600.00
04/26/2016 06:30,2,0.000,ALERT,212.16,299.97,59.965,1461666604,"201051344000867","219011344069620",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,370728.0,370728.0,28281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666666,433601.00
04/26/2016 06:30,2,0.000,ALERT,211.25,299.07,59.959,1461666604,"201051344001093","219011344069620",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,380399.1,380399.1,32716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666667,433602.00
04/26/2016 06:30,2,0.000,ALERT,211.70,300.57,59.986,1461666604,"201051344000900","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,386105.3,386105.3,27666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461666669,433603.00
04/26/2016 06:30,2,0.000,ALERT,212.16,299.97,59.991,1461666604,"201051344000648","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,378642.8,378642.8,27974,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666671,433604.00
04/26/2016 06:30,2,0.000,ALERT,211.93,301.17,59.986,1461666604,"201051344000569","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,387407.4,387407.4,27601,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666673,433605.00
04/26/2016 06:30,2,0.000,ALERT,211.93,300.87,60.002,1461666604,"201051344000983","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,378998.0,378998.0,28071,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666675,433606.00
04/26/2016 06:30,2,0.000,ALERT,211.93,300.27,59.949,1461666604,"201051344001158","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,373695.5,373695.5,28335,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666676,433607.00
04/26/2016 06:30,2,0.000,ALERT,212.38,301.17,59.986,1461666604,"201051344000576","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,380543.3,380543.3,27747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666678,433608.00
04/26/2016 06:30,2,0.000,ALERT,211.48,298.47,59.981,1461666604,"274151322000087","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,616998.1,616998.1,21562,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461666680,433609.00
04/26/2016 06:45,2,0.117,ALERT,212.16,300.57,59.954,1461667503,"201051344000645","219011344069620",14.81,3.00,0,297.57,302.98,1.8,0.0,0.000,380128.3,380128.3,27889,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1461667505,433610.00
04/26/2016 06:45,2,0.018,ALERT,211.03,298.77,60.002,1461667503,"274151322000085","219011344069620",29.64,3.30,0,296.36,301.47,0.0,0.0,0.000,645526.3,645526.3,21497,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1461667507,433611.00
04/26/2016 06:45,2,0.074,ALERT,212.38,299.97,59.991,1461667503,"201051344000633","219011344069620",30.57,2.00,0,296.36,302.98,2.3,0.3,0.000,371028.0,371028.0,28353,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461667509,433612.00
04/26/2016 06:45,2,0.166,ALERT,211.70,300.57,59.991,1461667503,"201051344000469","219011344069620",14.97,1.50,0,296.96,302.98,2.5,0.5,0.000,372310.2,372310.2,28298,0,0,0,L,1122011218,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461667511,433613.00
04/26/2016 06:45,2,0.057,ALERT,210.80,298.47,59.991,1461667503,"201051344000646","219011344069620",30.32,2.50,0,296.36,302.37,1.8,0.0,0.000,376519.6,376519.6,32855,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1461667512,433614.00
04/26/2016 06:45,2,0.041,ALERT,211.25,299.67,59.991,1461667503,"274151322000052","219011344069620",29.78,3.30,0,296.66,302.07,0.0,0.0,0.000,655661.7,655661.7,21717,0,0,0,L,1151911521,0,120.20,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1461667514,433615.00
04/26/2016 06:45,2,0.066,ALERT,211.25,298.77,59.965,1461667503,"201051344000585","219011344069620",30.59,3.00,0,296.36,302.37,2.1,0.1,0.000,382537.5,382537.5,32859,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461667516,433616.00
04/26/2016 06:45,2,0.068,ALERT,210.80,298.47,59.996,1461667503,"201051344001230","219011344069620",30.08,3.00,0,297.26,302.98,2.1,0.1,0.000,380265.4,380265.4,32654,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1461667518,433617.00
04/26/2016 06:45,2,0.086,ALERT,211.25,299.07,59.996,1461667503,"201051344000582","219011344069620",30.40,2.00,0,297.57,303.28,2.7,0.7,0.000,373851.9,373851.9,32827,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461667520,433618.00
04/26/2016 06:45,2,0.156,ALERT,210.35,298.17,60.023,1461667503,"201051344000955","219011344069620",11.97,2.50,0,296.96,302.37,1.9,0.0,0.000,385550.1,385550.1,32768,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461667522,433619.00
04/26/2016 06:45,2,0.000,ALERT,211.03,298.17,59.981,1461667503,"274151322000094","219011344069620",40.26,2.50,0,296.06,385.63,0.0,0.0,0.000,526416.7,526416.7,22655,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1461667523,433620.00
04/26/2016 06:45,2,0.158,ALERT,211.70,301.17,59.996,1461667503,"201051344000579","219011344069620",15.01,3.00,0,298.77,303.58,2.4,0.4,0.000,385886.9,385886.9,8371,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461667525,433621.00
04/26/2016 06:45,2,0.148,ALERT,210.57,298.47,59.996,1461667503,"201051344000890","219011344069620",15.23,3.00,0,297.26,302.98,2.3,0.3,0.000,382706.3,382706.3,32792,0,0,0,L,1122011218,0,121.33,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461667527,433622.00
04/26/2016 06:45,2,0.096,ALERT,211.25,298.17,60.002,1461667503,"201051344000438","219011344069620",30.77,2.00,0,296.96,302.37,3.0,1.0,0.000,384856.1,384856.1,32797,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1461667529,433623.00
04/26/2016 06:45,2,0.197,ALERT,211.25,297.87,59.991,1461667503,"201051344000417","219011344069620",14.71,3.00,0,296.36,301.77,2.9,0.9,0.000,377958.8,377958.8,32948,0,0,0,L,1122011218,0,121.10,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461667531,433624.00
04/26/2016 06:45,2,0.020,ALERT,211.25,299.67,60.002,1461667503,"274151322000083","219011344069620",29.62,3.00,0,296.96,302.37,0.0,0.0,0.000,649824.6,649824.6,21780,0,0,0,L,1151911521,0,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1461667532,433625.00
04/26/2016 06:45,2,0.053,ALERT,211.70,299.07,59.991,1461667503,"274151322000076","219011344069620",17.10,3.30,0,296.66,301.77,0.9,0.0,0.000,691372.8,691372.8,21776,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461667534,433626.00
04/26/2016 06:45,2,0.123,ALERT,211.70,300.87,59.991,1461667503,"201051344000868","219011344069620",15.55,2.50,0,299.07,303.88,2.0,0.0,0.000,371398.1,371398.1,28030,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461667536,433627.00
04/26/2016 06:45,2,0.043,ALERT,211.03,299.67,59.986,1461667503,"274151322000095","219011344069620",15.35,2.50,0,297.57,302.68,0.7,0.0,0.000,684337.2,684337.2,21680,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461667538,433628.00
04/26/2016 06:45,2,0.117,ALERT,211.48,300.27,60.023,1461667503,"201051344000988","219011344069620",17.12,3.00,0,296.06,302.98,2.0,0.0,0.000,368732.2,368732.2,28319,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1461667540,433629.00
04/26/2016 06:45,2,0.121,ALERT,210.80,297.26,59.996,1461667503,"201051344001025","219011344069620",16.58,2.00,0,296.06,302.07,2.0,0.0,0.000,382430.9,382430.9,32839,0,0,0,L,1122011218,0,120.88,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461667541,433630.00
04/26/2016 06:45,2,0.143,ALERT,211.48,300.27,59.996,1461667503,"201051344000458","219011344069620",16.54,3.70,0,298.77,303.58,2.4,0.4,0.000,379379.7,379379.7,28242,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461667543,433631.00
04/26/2016 06:45,2,0.125,ALERT,212.16,299.97,59.996,1461667503,"201051344000853","219011344069620",13.68,2.50,0,298.77,302.98,1.7,0.0,0.000,377845.5,377845.5,27836,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1461667545,433632.00
04/26/2016 06:45,2,0.129,ALERT,211.25,298.47,59.991,1461667503,"201051344000685","219011344069620",13.80,3.00,0,296.66,302.68,1.8,0.0,0.000,384376.9,384376.9,32665,0,0,0,L,1122011218,0,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461667547,433633.00
04/26/2016 06:45,2,0.062,ALERT,211.25,297.87,60.007,1461667503,"201051344000917","219011344069620",23.36,3.70,0,295.46,301.77,1.7,0.0,0.000,381436.6,381436.6,32669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461667549,433634.00
04/26/2016 06:45,2,0.057,ALERT,211.25,298.47,60.012,1461667503,"201051344001145","219011344069620",30.53,2.50,0,297.26,302.68,1.8,0.0,0.000,386596.1,386596.1,32527,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1461667550,433635.00
