ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 06:45,2,0.158,ALERT,211.03,297.57,59.996,1461667503,"201051344000651","219011344069620",16.26,1.00,0,296.36,301.47,2.6,0.6,0.000,378613.2,378613.2,32892,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461667552,433636.00
04/26/2016 06:45,2,0.039,ALERT,210.80,299.07,59.986,1461667503,"274151322000088","219011344069620",16.40,3.70,0,296.36,301.47,0.7,0.0,0.000,629089.7,629089.7,21460,0,0,0,L,1151911521,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461667554,433637.00
04/26/2016 06:45,2,0.006,ALERT,211.70,320.11,59.981,1461667503,"274151322000068","219011344069620",40.91,3.70,0,295.76,391.64,0.0,0.0,0.000,526171.7,526171.7,22864,0,0,0,L,1151911521,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1461667556,433638.00
04/26/2016 06:45,2,0.121,ALERT,210.57,298.47,60.002,1461667503,"201051344001135","219011344069620",17.18,2.50,0,296.96,302.07,2.1,0.1,0.000,374932.3,374932.3,32846,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461667558,433639.00
04/26/2016 06:45,2,0.141,ALERT,211.25,300.87,60.018,1461667503,"201051344000594","219011344069620",17.06,2.50,0,298.77,303.88,2.4,0.4,0.000,382658.8,382658.8,28280,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461667559,433640.00
04/26/2016 06:45,2,0.133,ALERT,211.03,298.17,59.986,1461667503,"201051344001203","219011344069620",15.66,2.50,0,296.66,303.28,2.1,0.1,0.000,381535.8,381535.8,32846,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461667561,433641.00
04/26/2016 06:45,2,0.049,ALERT,210.80,299.67,60.002,1461667503,"274151322000054","219011344069620",17.53,3.70,0,296.96,302.07,0.9,0.0,0.000,642900.6,642900.6,21485,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461667563,433642.00
04/26/2016 06:45,2,0.121,ALERT,211.93,299.67,59.996,1461667503,"201051344000867","219011344069620",17.12,3.30,0,297.87,302.98,2.1,0.1,0.000,370728.0,370728.0,28283,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461667565,433643.00
04/26/2016 06:45,2,0.129,ALERT,210.80,298.17,59.991,1461667503,"201051344001093","219011344069620",30.32,3.30,0,296.66,302.07,4.0,2.0,0.000,380399.1,380399.1,32718,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461667567,433644.00
04/26/2016 06:45,2,0.064,ALERT,211.25,299.67,59.991,1461667503,"201051344000900","219011344069620",16.42,2.50,0,298.17,302.98,1.1,0.0,0.000,386105.3,386105.3,27668,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461667568,433645.00
04/26/2016 06:45,2,0.152,ALERT,211.48,299.07,59.991,1461667503,"201051344000648","219011344069620",17.43,1.50,0,297.57,302.68,2.7,0.7,0.000,378642.8,378642.8,27976,0,0,0,L,1122011218,0,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461667570,433646.00
04/26/2016 06:45,2,0.143,ALERT,211.48,300.57,59.981,1461667503,"201051344000569","219011344069620",17.51,3.00,0,299.37,303.58,2.5,0.5,0.000,387407.4,387407.4,27603,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461667572,433647.00
04/26/2016 06:45,2,0.129,ALERT,211.48,300.27,59.996,1461667503,"201051344000983","219011344069620",17.45,3.00,0,299.07,303.28,2.3,0.3,0.000,378998.0,378998.0,28073,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461667574,433648.00
04/26/2016 06:45,2,0.119,ALERT,211.48,299.97,60.028,1461667503,"201051344001158","219011344069620",17.37,1.50,0,298.17,302.98,2.1,0.1,0.000,373695.5,373695.5,28337,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461667576,433649.00
04/26/2016 06:45,2,0.154,ALERT,211.93,300.57,59.959,1461667503,"201051344000576","219011344069620",16.60,2.00,0,298.77,303.58,2.6,0.6,0.000,380543.3,380543.3,27749,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461667578,433650.00
04/26/2016 06:45,2,0.062,ALERT,211.03,297.57,59.970,1461667503,"274151322000087","219011344069620",15.45,3.70,0,295.46,301.17,1.0,0.0,0.000,616998.1,616998.1,21564,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461667579,433651.00
04/26/2016 07:00,2,0.209,ACTIVE,211.93,337.54,59.986,1461668404,"201051344000645","219011344069620",27.10,3.70,0,298.47,352.27,5.7,3.6,0.009,380128.7,380128.7,27891,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668405,433652.00
04/26/2016 07:00,2,0.107,ALERT,211.03,336.34,59.975,1461668404,"274151322000085","219011344069620",26.14,4.00,0,296.36,347.76,2.9,0.8,0.004,645526.3,645526.3,21499,0,0,0,L,1151911521,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461668407,433653.00
04/26/2016 07:00,2,0.232,ALERT,211.93,339.04,59.981,1461668404,"201051344000633","219011344069620",24.97,3.00,0,296.96,354.07,5.9,3.8,0.000,371028.5,371028.5,28355,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461668409,433654.00
04/26/2016 07:00,2,0.248,ACTIVE,211.48,336.94,59.938,1461668404,"201051344000469","219011344069620",27.02,2.50,0,297.57,351.37,6.8,4.7,0.009,372310.9,372310.9,28300,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668410,433655.00
04/26/2016 07:00,2,0.219,ALERT,210.57,335.14,59.975,1461668404,"201051344000646","219011344069620",26.48,3.30,0,295.76,346.86,5.8,3.7,0.004,376520.1,376520.1,32857,0,0,0,L,1122011218,0,121.33,120.42,0100,0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461668412,433656.00
04/26/2016 07:00,2,0.135,ALERT,210.57,336.34,59.970,1461668404,"274151322000052","219011344069620",27.23,4.00,0,296.06,344.76,3.7,1.7,0.004,655661.8,655661.8,21719,0,0,0,L,1151911521,0,120.42,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461668413,433657.00
04/26/2016 07:00,2,0.215,ALERT,210.80,335.44,59.970,1461668404,"201051344000585","219011344069620",26.02,3.70,0,295.76,347.46,5.7,3.6,0.009,382538.0,382538.0,32861,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461668415,433658.00
04/26/2016 07:00,2,0.203,ALERT,210.80,334.84,59.949,1461668404,"201051344001230","219011344069620",24.69,3.30,0,296.36,348.36,5.1,3.0,0.000,380265.8,380265.8,32656,0,0,0,L,1122011218,0,121.33,120.20,0100,0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1461668417,433659.00
04/26/2016 07:00,2,0.229,ALERT,211.03,335.14,59.981,1461668404,"201051344000582","219011344069620",26.16,2.50,0,296.96,351.97,6.1,3.9,0.000,373852.4,373852.4,32829,0,0,0,L,1122011218,0,121.10,120.88,0100,0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461668419,433660.00
04/26/2016 07:00,2,0.258,ACTIVE,210.35,334.24,59.965,1461668404,"201051344000955","219011344069620",25.60,3.30,0,296.06,346.26,6.7,4.5,0.004,385550.8,385550.8,32770,0,0,0,L,1122011218,0,120.42,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668420,433661.00
04/26/2016 07:00,2,0.000,ALERT,210.57,297.57,59.970,1461668404,"274151322000094","219011344069620",43.12,3.00,0,295.76,408.18,0.0,0.0,0.000,526416.7,526416.7,22657,0,0,0,L,1151911521,0,120.42,122.01,0002,1,0,0,0,0,0,0,222,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1461668421,433662.00
04/26/2016 07:00,2,0.254,ACTIVE,211.25,336.34,59.970,1461668404,"201051344000579","219011344069620",26.06,3.30,0,299.07,350.77,6.7,4.5,0.004,385887.6,385887.6,8373,0,0,0,L,1122011218,0,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668422,433663.00
04/26/2016 07:00,2,0.217,ACTIVE,210.57,334.54,59.970,1461668404,"201051344000890","219011344069620",28.41,3.70,0,296.06,345.96,6.3,4.1,0.009,382706.9,382706.9,32794,0,0,0,L,1122011218,0,121.10,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668423,433664.00
04/26/2016 07:00,2,0.244,ALERT,210.80,334.54,59.928,1461668404,"201051344000438","219011344069620",25.82,3.00,0,296.36,352.87,6.4,4.3,0.004,384856.7,384856.7,32799,0,0,0,L,1122011218,0,121.33,120.42,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461668425,433665.00
04/26/2016 07:00,2,0.254,ACTIVE,211.03,335.74,59.991,1461668404,"201051344000417","219011344069620",28.19,3.30,0,295.46,346.56,7.3,5.1,0.009,377959.6,377959.6,32950,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668426,433666.00
04/26/2016 07:00,2,0.107,ALERT,210.80,336.94,59.970,1461668404,"274151322000083","219011344069620",27.19,4.00,0,296.66,345.96,3.0,0.9,0.009,649824.6,649824.6,21782,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1461668428,433667.00
04/26/2016 07:00,2,0.115,ACTIVE,211.48,337.24,59.954,1461668404,"274151322000076","219011344069620",27.83,4.00,0,296.36,347.46,3.2,1.2,0.013,691372.9,691372.9,21778,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668429,433668.00
04/26/2016 07:00,2,0.191,ACTIVE,211.25,336.94,59.965,1461668404,"201051344000868","219011344069620",28.15,3.30,0,299.07,349.86,5.5,3.4,0.009,371398.5,371398.5,28032,0,0,0,L,1122011218,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668430,433669.00
04/26/2016 07:00,2,0.104,ACTIVE,210.80,335.74,59.959,1461668404,"274151322000095","219011344069620",26.88,3.30,0,297.57,342.95,2.9,0.8,0.004,684337.3,684337.3,21682,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668431,433670.00
04/26/2016 07:00,2,0.199,ACTIVE,211.03,337.84,59.965,1461668404,"201051344000988","219011344069620",26.46,3.30,0,295.76,351.37,5.4,3.3,0.013,368732.6,368732.6,28321,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668432,433671.00
04/26/2016 07:00,2,0.211,ACTIVE,210.57,334.24,59.991,1461668404,"201051344001025","219011344069620",26.78,3.00,0,295.16,347.46,5.8,3.6,0.009,382431.4,382431.4,32841,0,0,0,L,1122011218,0,120.65,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668433,433672.00
04/26/2016 07:00,2,0.217,ACTIVE,211.25,336.34,59.970,1461668404,"201051344000458","219011344069620",28.71,4.50,0,298.47,348.06,6.3,4.2,0.009,379380.3,379380.3,28244,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668433,433673.00
04/26/2016 07:00,2,0.199,ACTIVE,211.70,337.84,59.965,1461668404,"201051344000853","219011344069620",27.49,3.00,0,298.17,350.77,5.5,3.4,0.004,377845.9,377845.9,27838,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668434,433674.00
04/26/2016 07:00,2,0.230,ACTIVE,211.03,336.34,59.965,1461668404,"201051344000685","219011344069620",24.75,3.30,0,296.06,348.96,5.8,3.7,0.004,384377.4,384377.4,32667,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668435,433675.00
04/26/2016 07:00,2,0.180,ALERT,210.80,335.74,59.965,1461668404,"201051344000917","219011344069620",27.23,4.00,0,294.56,348.66,5.0,2.9,0.000,381437.0,381437.0,32671,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1461668437,433676.00
04/26/2016 07:00,2,0.186,ALERT,211.03,335.74,59.965,1461668404,"201051344001145","219011344069620",24.13,3.00,0,296.66,352.87,4.6,2.5,0.000,386596.4,386596.4,32529,0,0,0,L,1122011218,0,121.10,120.42,0100,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1461668439,433677.00
04/26/2016 07:00,2,0.252,ACTIVE,210.80,335.74,59.959,1461668404,"201051344000651","219011344069620",25.31,2.00,0,295.76,346.86,6.5,4.3,0.004,378613.9,378613.9,32894,0,0,0,L,1122011218,0,121.33,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668440,433678.00
04/26/2016 07:00,2,0.098,ACTIVE,210.12,335.14,59.922,1461668404,"274151322000088","219011344069620",25.33,4.50,0,296.06,344.15,2.5,0.5,0.004,629089.7,629089.7,21462,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668441,433679.00
04/26/2016 07:00,2,0.078,ALERT,211.25,312.29,59.922,1461668404,"274151322000068","219011344069620",25.33,4.00,0,295.76,414.49,2.0,0.0,0.000,526171.7,526171.7,22866,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,229,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1461668443,433680.00
04/26/2016 07:00,2,0.182,ACTIVE,210.35,333.93,59.986,1461668404,"201051344001135","219011344069620",28.63,3.00,0,296.36,346.86,5.3,3.2,0.009,374932.7,374932.7,32848,0,0,0,L,1122011218,0,120.88,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668444,433681.00
04/26/2016 07:00,2,0.236,ACTIVE,211.03,336.64,59.949,1461668404,"201051344000594","219011344069620",25.01,3.30,0,297.87,361.29,6.0,3.9,0.004,382659.4,382659.4,28282,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668445,433682.00
04/26/2016 07:00,2,0.217,ACTIVE,210.80,335.14,59.954,1461668404,"201051344001203","219011344069620",25.54,3.00,0,296.06,348.06,5.7,3.5,0.004,381536.3,381536.3,32848,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668446,433683.00
04/26/2016 07:00,2,0.094,ACTIVE,210.57,335.44,59.933,1461668404,"274151322000054","219011344069620",28.92,4.50,0,296.36,342.05,2.8,0.7,0.000,642900.6,642900.6,21487,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668446,433684.00
04/26/2016 07:00,2,0.209,ACTIVE,211.70,336.64,59.949,1461668404,"201051344000867","219011344069620",26.22,3.70,0,297.26,349.26,5.6,3.4,0.000,370728.4,370728.4,28285,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668447,433685.00
04/26/2016 07:00,2,0.252,ALERT,210.57,335.14,59.928,1461668404,"201051344001093","219011344069620",26.14,4.00,0,296.06,350.47,6.7,4.5,0.004,380399.8,380399.8,32720,0,0,0,L,1122011218,0,120.88,120.42,0100,3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1461668449,433686.00
04/26/2016 07:00,2,0.141,ACTIVE,211.25,337.24,59.949,1461668404,"201051344000900","219011344069620",26.40,3.00,0,297.57,350.77,3.8,1.7,0.004,386105.4,386105.4,27670,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668450,433687.00
04/26/2016 07:00,2,0.240,ACTIVE,211.48,337.24,59.917,1461668404,"201051344000648","219011344069620",26.42,2.50,0,297.26,353.47,6.5,4.3,0.009,378643.4,378643.4,27978,0,0,0,L,1122011218,0,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668451,433688.00
04/26/2016 07:00,2,0.223,ACTIVE,211.25,336.64,59.949,1461668404,"201051344000569","219011344069620",27.29,3.30,0,298.77,349.86,6.2,4.0,0.009,387408.0,387408.0,27605,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668452,433689.00
04/26/2016 07:00,2,0.209,ACTIVE,211.25,336.34,59.944,1461668404,"201051344000983","219011344069620",26.46,3.70,0,298.47,349.86,5.6,3.5,0.000,378998.5,378998.5,28075,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668453,433690.00
04/26/2016 07:00,2,0.199,ACTIVE,211.48,336.64,59.949,1461668404,"201051344001158","219011344069620",26.48,2.50,0,297.87,350.47,5.3,3.2,0.009,373696.0,373696.0,28339,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668454,433691.00
04/26/2016 07:00,2,0.250,ACTIVE,211.70,337.84,59.922,1461668404,"201051344000576","219011344069620",25.39,3.00,0,298.17,348.66,6.5,4.3,0.009,380543.9,380543.9,27751,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668454,433692.00
04/26/2016 07:00,2,0.104,ACTIVE,210.57,336.04,59.944,1461668404,"274151322000087","219011344069620",28.05,5.00,0,295.46,343.25,3.0,0.9,0.000,616998.1,616998.1,21566,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461668455,433693.00
04/26/2016 07:15,2,0.279,ALERT,211.48,336.94,59.959,1461669303,"201051344000645","219011344069620",28.94,4.00,0,298.17,341.75,8.2,6.0,0.031,380129.9,380129.9,27892,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669305,433694.00
04/26/2016 07:15,2,0.188,ALERT,210.57,336.04,59.965,1461669303,"274151322000085","219011344069620",27.97,5.00,0,296.66,339.04,5.3,3.2,0.018,645526.8,645526.8,21501,0,0,0,L,1151911521,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669307,433695.00
04/26/2016 07:15,2,0.293,ACTIVE,211.48,338.74,59.981,1461669303,"201051344000633","219011344069620",28.94,3.30,0,296.66,342.65,8.6,6.4,0.031,371029.8,371029.8,28357,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669307,433696.00
04/26/2016 07:15,2,0.305,ALERT,211.25,336.64,59.970,1461669303,"201051344000469","219011344069620",29.70,3.30,0,297.57,342.05,9.2,7.0,0.027,372312.4,372312.4,28301,0,0,0,L,1122011218,0,120.20,121.33,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669309,433697.00
04/26/2016 07:15,2,0.285,ACTIVE,210.35,335.14,59.959,1461669303,"201051344000646","219011344069620",28.57,3.70,0,295.46,338.74,8.3,6.1,0.027,376521.3,376521.3,32859,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669310,433698.00
04/26/2016 07:15,2,0.221,ACTIVE,210.12,337.24,59.991,1461669303,"274151322000052","219011344069620",27.79,5.00,0,321.01,353.47,6.2,4.1,0.022,655662.5,655662.5,21721,0,0,0,L,1151911521,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669311,433699.00
04/26/2016 07:15,2,0.279,ACTIVE,210.57,335.74,59.965,1461669303,"201051344000585","219011344069620",29.54,4.00,0,295.76,339.34,8.4,6.2,0.031,382539.2,382539.2,32863,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669312,433700.00
04/26/2016 07:15,2,0.273,ACTIVE,210.35,334.84,59.965,1461669303,"201051344001230","219011344069620",28.17,3.70,0,296.06,338.14,7.8,5.6,0.018,380266.9,380266.9,32658,0,0,0,L,1122011218,0,121.10,119.97,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669313,433701.00
04/26/2016 07:15,2,0.285,ACTIVE,210.80,335.14,59.959,1461669303,"201051344000582","219011344069620",29.64,3.30,0,297.57,339.65,8.6,6.4,0.022,373853.7,373853.7,32831,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669314,433702.00
04/26/2016 07:15,2,0.309,ALERT,210.12,334.84,59.959,1461669303,"201051344000955","219011344069620",29.40,3.70,0,296.06,338.74,9.2,7.0,0.031,385552.2,385552.2,32771,0,0,0,L,1122011218,0,120.42,120.42,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669316,433703.00
04/26/2016 07:15,2,0.117,ALERT,210.35,336.64,59.954,1461669303,"274151322000094","219011344069620",30.18,3.70,0,296.36,414.19,3.5,1.5,0.013,526416.9,526416.9,22659,0,0,0,L,1151911521,0,120.20,121.55,0002,1,0,0,0,0,0,0,11,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669317,433704.00
04/26/2016 07:15,2,0.297,ALERT,211.25,336.34,59.959,1461669303,"201051344000579","219011344069620",30.73,4.00,0,299.07,340.55,9.3,7.1,0.022,385889.0,385889.0,8374,0,0,0,L,1122011218,0,120.65,120.65,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669319,433705.00
04/26/2016 07:15,2,0.301,ALERT,210.35,334.24,59.938,1461669303,"201051344000890","219011344069620",29.58,4.00,0,296.66,338.74,9.1,6.8,0.031,382708.2,382708.2,32795,0,0,0,L,1122011218,0,121.10,119.75,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669321,433706.00
04/26/2016 07:15,2,0.303,ACTIVE,210.57,335.44,59.965,1461669303,"201051344000438","219011344069620",29.14,3.30,0,296.36,339.65,9.0,6.7,0.031,384858.1,384858.1,32801,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669322,433707.00
04/26/2016 07:15,2,0.338,ALERT,210.57,335.14,59.970,1461669303,"201051344000417","219011344069620",29.52,4.00,0,295.46,339.95,10.1,7.8,0.031,377961.2,377961.2,32951,0,0,0,L,1122011218,0,120.65,120.42,0002,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669324,433708.00
04/26/2016 07:15,2,0.189,ACTIVE,210.57,336.64,59.959,1461669303,"274151322000083","219011344069620",28.17,5.00,0,297.26,339.95,5.4,3.3,0.022,649825.2,649825.2,21784,0,0,0,L,1151911521,0,120.65,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669325,433709.00
04/26/2016 07:15,2,0.199,ACTIVE,211.03,336.64,59.928,1461669303,"274151322000076","219011344069620",29.08,5.00,0,326.72,345.96,5.9,3.7,0.022,691373.5,691373.5,21779,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669326,433710.00
04/26/2016 07:15,2,0.277,ALERT,211.03,336.34,59.949,1461669303,"201051344000868","219011344069620",29.56,3.70,0,299.07,340.25,8.3,6.1,0.027,371399.7,371399.7,28033,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669328,433711.00
04/26/2016 07:15,2,0.188,ACTIVE,210.35,335.74,59.959,1461669303,"274151322000095","219011344069620",28.13,4.50,0,307.78,356.18,5.4,3.3,0.022,684337.8,684337.8,21683,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669329,433712.00
04/26/2016 07:15,2,0.264,ALERT,210.80,337.54,59.944,1461669303,"201051344000988","219011344069620",29.76,4.00,0,296.06,341.75,8.0,5.8,0.027,368733.8,368733.8,28322,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669331,433713.00
04/26/2016 07:15,2,0.273,ALERT,210.35,334.24,59.970,1461669303,"201051344001025","219011344069620",30.30,3.30,0,296.06,339.95,8.4,6.2,0.031,382432.6,382432.6,32842,0,0,0,L,1122011218,0,120.65,120.42,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669333,433714.00
04/26/2016 07:15,2,0.295,ALERT,211.03,335.74,60.002,1461669303,"201051344000458","219011344069620",29.88,5.50,0,298.47,340.55,9.0,6.7,0.027,379381.7,379381.7,28245,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669335,433715.00
04/26/2016 07:15,2,0.283,ALERT,211.70,337.84,59.965,1461669303,"201051344000853","219011344069620",29.54,3.70,0,298.17,341.75,8.5,6.3,0.031,377847.1,377847.1,27839,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669337,433716.00
04/26/2016 07:15,2,0.264,ALERT,210.80,336.04,59.965,1461669303,"201051344000685","219011344069620",30.55,3.70,0,296.06,339.65,8.3,6.1,0.027,384378.6,384378.6,32668,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669338,433717.00
04/26/2016 07:15,2,0.258,ACTIVE,210.57,335.74,59.975,1461669303,"201051344000917","219011344069620",29.80,5.00,0,295.16,339.65,7.8,5.6,0.022,381438.0,381438.0,32673,0,0,0,L,1122011218,0,120.65,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669339,433718.00
04/26/2016 07:15,2,0.232,ACTIVE,210.57,335.44,60.002,1461669303,"201051344001145","219011344069620",29.86,3.70,0,296.06,339.04,7.1,4.9,0.022,386597.3,386597.3,32531,0,0,0,L,1122011218,0,120.88,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669340,433719.00
04/26/2016 07:15,2,0.297,ALERT,210.57,335.44,59.970,1461669303,"201051344000651","219011344069620",29.68,2.50,0,295.76,339.95,9.0,6.7,0.031,378615.3,378615.3,32895,0,0,0,L,1122011218,0,121.33,120.20,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669342,433720.00
04/26/2016 07:15,2,0.174,ACTIVE,209.90,335.74,59.965,1461669303,"274151322000088","219011344069620",27.33,5.50,0,312.89,351.67,4.8,2.8,0.013,629090.1,629090.1,21463,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669343,433721.00
04/26/2016 07:15,2,0.137,ACTIVE,211.03,337.84,59.970,1461669303,"274151322000068","219011344069620",30.45,5.50,0,296.06,413.59,4.3,2.2,0.018,526172.0,526172.0,22868,0,0,0,L,1151911521,0,120.88,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669344,433722.00
04/26/2016 07:15,2,0.266,ALERT,210.12,333.63,59.975,1461669303,"201051344001135","219011344069620",29.90,3.70,0,296.66,338.74,8.0,5.8,0.031,374933.8,374933.8,32849,0,0,0,L,1122011218,0,120.65,120.20,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669346,433723.00
04/26/2016 07:15,2,0.275,ALERT,210.80,335.74,59.970,1461669303,"201051344000594","219011344069620",30.83,3.70,0,298.17,340.25,8.7,6.5,0.027,382660.7,382660.7,28283,0,0,0,L,1122011218,0,120.65,120.42,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669347,433724.00
04/26/2016 07:15,2,0.270,ALERT,210.57,334.84,59.991,1461669303,"201051344001203","219011344069620",29.44,3.70,0,296.66,339.95,8.1,5.9,0.031,381537.5,381537.5,32849,0,0,0,L,1122011218,0,121.33,120.20,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669349,433725.00
04/26/2016 07:15,2,0.189,ACTIVE,210.35,335.74,59.965,1461669303,"274151322000054","219011344069620",27.99,6.00,0,315.90,347.16,5.4,3.3,0.018,642901.1,642901.1,21488,0,0,0,L,1151911521,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669350,433726.00
04/26/2016 07:15,2,0.279,ALERT,211.25,336.34,59.970,1461669303,"201051344000867","219011344069620",28.96,4.50,0,297.57,340.55,8.2,6.0,0.027,370729.6,370729.6,28286,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669352,433727.00
04/26/2016 07:15,2,0.316,ACTIVE,210.35,334.84,59.996,1461669303,"201051344001093","219011344069620",29.68,4.50,0,296.06,339.65,9.6,7.3,0.022,380401.3,380401.3,32722,0,0,0,L,1122011218,0,120.65,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669353,433728.00
04/26/2016 07:15,2,0.211,ALERT,211.03,336.94,59.954,1461669303,"201051344000900","219011344069620",29.40,3.70,0,298.17,340.55,6.3,4.2,0.027,386106.2,386106.2,27671,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669355,433729.00
04/26/2016 07:15,2,0.305,ALERT,211.25,336.34,59.954,1461669303,"201051344000648","219011344069620",29.08,3.00,0,297.57,341.45,9.0,6.8,0.035,378644.8,378644.8,27979,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669357,433730.00
04/26/2016 07:15,2,0.287,ALERT,211.25,336.34,59.965,1461669303,"201051344000569","219011344069620",30.34,4.00,0,299.37,340.85,8.8,6.6,0.035,387409.4,387409.4,27606,0,0,0,L,1122011218,0,120.42,121.10,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669358,433731.00
04/26/2016 07:15,2,0.283,ALERT,210.80,336.34,59.949,1461669303,"201051344000983","219011344069620",28.65,4.00,0,298.77,340.25,8.2,6.0,0.031,378999.7,378999.7,28076,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669360,433732.00
04/26/2016 07:15,2,0.273,ALERT,211.25,336.94,59.970,1461669303,"201051344001158","219011344069620",28.90,3.30,0,297.87,340.55,8.0,5.8,0.035,373697.1,373697.1,28340,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669362,433733.00
04/26/2016 07:15,2,0.301,ALERT,211.48,337.54,59.970,1461669303,"201051344000576","219011344069620",30.24,3.70,0,298.17,342.35,9.2,7.0,0.027,380545.4,380545.4,27752,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669364,433734.00
04/26/2016 07:15,2,0.193,ALERT,210.35,335.14,59.959,1461669303,"274151322000087","219011344069620",27.85,6.00,0,296.36,339.34,5.5,3.4,0.018,616998.7,616998.7,21567,0,0,0,L,1151911521,0,120.88,121.10,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461669366,433735.00
04/26/2016 07:30,2,0.465,ACTIVE,211.70,339.34,59.991,1461670204,"201051344000645","219011344069620",30.38,4.50,0,331.53,355.28,14.3,11.9,0.075,380132.0,380132.0,27894,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670205,433736.00
04/26/2016 07:30,2,0.291,ACTIVE,210.57,337.24,59.981,1461670204,"274151322000085","219011344069620",30.49,5.50,0,331.83,340.85,9.0,6.7,0.040,645527.9,645527.9,21503,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670206,433737.00
04/26/2016 07:30,2,0.475,ACTIVE,211.93,340.85,59.991,1461670204,"201051344000633","219011344069620",30.43,4.00,0,330.93,351.67,14.7,12.2,0.088,371032.0,371032.0,28358,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670207,433738.00
04/26/2016 07:30,2,0.516,ACTIVE,211.70,342.65,59.981,1461670204,"201051344000469","219011344069620",31.39,3.70,0,329.73,355.58,16.4,13.9,0.097,372314.8,372314.8,28303,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670208,433739.00
04/26/2016 07:30,2,0.336,ACTIVE,210.57,354.97,59.981,1461670204,"201051344000646","219011344069620",32.86,4.00,0,328.52,359.78,11.2,8.9,0.053,376523.1,376523.1,32860,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670209,433740.00
04/26/2016 07:30,2,0.318,ACTIVE,210.35,336.34,59.975,1461670204,"274151322000052","219011344069620",29.86,5.50,0,331.53,341.15,9.6,7.4,0.040,655663.9,655663.9,21722,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670209,433741.00
04/26/2016 07:30,2,0.404,ACTIVE,211.03,339.34,59.975,1461670204,"201051344000585","219011344069620",31.17,4.50,0,329.13,346.86,12.8,10.4,0.066,382541.1,382541.1,32864,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670210,433742.00
04/26/2016 07:30,2,0.422,ACTIVE,210.80,336.94,59.996,1461670204,"201051344001230","219011344069620",30.55,4.50,0,327.92,341.75,13.1,10.7,0.075,380268.7,380268.7,32659,0,0,0,L,1122011218,0,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670211,433743.00
04/26/2016 07:30,2,0.395,ACTIVE,211.25,345.96,59.981,1461670204,"201051344000582","219011344069620",31.93,3.70,0,329.13,352.27,12.8,10.4,0.062,373855.7,373855.7,32832,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670212,433744.00
04/26/2016 07:30,2,0.461,ACTIVE,210.35,336.94,59.981,1461670204,"201051344000955","219011344069620",30.38,4.00,0,328.82,344.45,14.2,11.8,0.075,385554.5,385554.5,32773,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670213,433745.00
04/26/2016 07:30,2,0.209,ACTIVE,210.35,412.08,60.002,1461670204,"274151322000094","219011344069620",38.90,5.00,0,333.03,414.49,8.3,6.1,0.044,526417.6,526417.6,22661,0,0,0,L,1151911521,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670214,433746.00
04/26/2016 07:30,2,0.396,ACTIVE,211.48,353.17,59.975,1461670204,"201051344000579","219011344069620",32.68,4.50,0,331.53,357.68,13.1,10.8,0.062,385891.2,385891.2,8376,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670215,433747.00
04/26/2016 07:30,2,0.482,ACTIVE,210.57,339.04,59.954,1461670204,"201051344000890","219011344069620",31.13,5.00,0,328.52,351.67,15.2,12.8,0.084,382710.4,382710.4,32797,0,0,0,L,1122011218,0,121.33,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670216,433748.00
04/26/2016 07:30,2,0.422,ACTIVE,211.03,347.46,59.970,1461670204,"201051344000438","219011344069620",32.10,3.70,0,330.03,355.58,13.7,11.3,0.062,384860.3,384860.3,32802,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670217,433749.00
04/26/2016 07:30,2,0.488,ACTIVE,211.03,342.95,59.970,1461670204,"201051344000417","219011344069620",31.59,4.50,0,328.82,354.37,15.7,13.2,0.075,377963.6,377963.6,32953,0,0,0,L,1122011218,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670218,433750.00
04/26/2016 07:30,2,0.283,ACTIVE,210.80,336.34,59.970,1461670204,"274151322000083","219011344069620",29.72,5.50,0,332.73,340.85,8.6,6.3,0.049,649826.3,649826.3,21785,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670219,433751.00
04/26/2016 07:30,2,0.342,ACTIVE,211.25,338.14,59.975,1461670204,"274151322000076","219011344069620",30.30,6.00,0,333.93,343.25,10.4,8.2,0.066,691374.9,691374.9,21780,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670219,433752.00
04/26/2016 07:30,2,0.510,ACTIVE,211.48,339.04,59.986,1461670204,"201051344000868","219011344069620",27.93,4.00,0,330.33,352.87,14.5,12.1,0.088,371401.9,371401.9,28035,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670220,433753.00
04/26/2016 07:30,2,0.295,ACTIVE,210.57,337.84,59.981,1461670204,"274151322000095","219011344069620",30.75,5.00,0,331.53,340.55,9.2,6.9,0.049,684338.9,684338.9,21684,0,0,0,L,1151911521,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670221,433754.00
04/26/2016 07:30,2,0.475,ACTIVE,211.25,339.95,59.970,1461670204,"201051344000988","219011344069620",28.86,4.50,0,330.63,354.07,13.9,11.5,0.084,368735.8,368735.8,28324,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670222,433755.00
04/26/2016 07:30,2,0.445,ACTIVE,210.80,337.24,59.970,1461670204,"201051344001025","219011344069620",31.01,3.70,0,330.03,349.26,14.0,11.6,0.071,382434.7,382434.7,32844,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670223,433756.00
04/26/2016 07:30,2,0.428,ACTIVE,211.48,343.55,59.970,1461670204,"201051344000458","219011344069620",31.71,6.00,0,330.93,351.67,13.8,11.3,0.075,379383.8,379383.8,28247,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670224,433757.00
04/26/2016 07:30,2,0.447,ACTIVE,212.16,346.56,59.975,1461670204,"201051344000853","219011344069620",31.97,4.00,0,331.83,355.88,14.6,12.1,0.075,377849.2,377849.2,27841,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670225,433758.00
04/26/2016 07:30,2,0.387,ACTIVE,211.25,337.54,59.981,1461670204,"201051344000685","219011344069620",30.79,4.00,0,329.73,352.27,12.1,9.7,0.062,384380.5,384380.5,32670,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670226,433759.00
04/26/2016 07:30,2,0.324,ACTIVE,211.03,351.07,60.002,1461670204,"201051344000917","219011344069620",32.50,5.50,0,328.22,356.48,10.8,8.5,0.049,381439.7,381439.7,32674,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670227,433760.00
04/26/2016 07:30,2,0.348,ACTIVE,211.03,336.64,59.981,1461670204,"201051344001145","219011344069620",29.08,4.00,0,330.63,342.05,10.2,8.0,0.049,386598.8,386598.8,32532,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670228,433761.00
04/26/2016 07:30,2,0.432,ACTIVE,211.03,349.26,59.996,1461670204,"201051344000651","219011344069620",32.26,3.30,0,329.13,355.88,14.2,11.7,0.071,378617.4,378617.4,32897,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670229,433762.00
04/26/2016 07:30,2,0.283,ACTIVE,210.12,336.64,59.981,1461670204,"274151322000088","219011344069620",27.99,6.00,0,331.23,340.25,8.0,5.8,0.044,629091.1,629091.1,21464,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670230,433763.00
04/26/2016 07:30,2,0.215,ACTIVE,211.25,406.97,59.986,1461670204,"274151322000068","219011344069620",38.43,6.70,0,333.63,410.58,8.4,6.2,0.040,526172.8,526172.8,22869,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670231,433764.00
04/26/2016 07:30,2,0.408,ACTIVE,210.57,348.06,59.954,1461670204,"201051344001135","219011344069620",32.16,4.00,0,329.43,354.97,13.3,10.9,0.080,374935.8,374935.8,32851,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670232,433765.00
04/26/2016 07:30,2,0.422,ACTIVE,211.25,341.15,59.986,1461670204,"201051344000594","219011344069620",31.39,4.50,0,328.82,357.98,13.4,11.0,0.066,382662.7,382662.7,28285,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670233,433766.00
04/26/2016 07:30,2,0.504,ACTIVE,210.80,337.54,59.996,1461670204,"201051344001203","219011344069620",30.34,4.00,0,330.03,355.58,15.5,13.0,0.102,381539.5,381539.5,32851,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670234,433767.00
04/26/2016 07:30,2,0.297,ACTIVE,210.35,336.04,59.986,1461670204,"274151322000054","219011344069620",29.84,6.30,0,331.53,340.55,9.0,6.8,0.049,642902.3,642902.3,21489,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670235,433768.00
04/26/2016 07:30,2,0.490,ACTIVE,211.70,338.44,59.996,1461670204,"201051344000867","219011344069620",31.01,5.50,0,330.33,352.57,15.5,13.0,0.093,370731.8,370731.8,28288,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670236,433769.00
04/26/2016 07:30,2,0.543,ACTIVE,211.03,338.14,59.991,1461670204,"201051344001093","219011344069620",30.65,5.50,0,329.73,355.58,16.9,14.3,0.093,380403.7,380403.7,32723,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670237,433770.00
04/26/2016 07:30,2,0.434,ACTIVE,211.48,339.65,59.991,1461670204,"201051344000900","219011344069620",30.26,4.00,0,330.63,348.96,13.3,10.9,0.093,386107.9,386107.9,27673,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670238,433771.00
04/26/2016 07:30,2,0.441,ACTIVE,211.70,343.85,59.954,1461670204,"201051344000648","219011344069620",31.69,3.30,0,330.63,356.18,14.2,11.8,0.071,378646.9,378646.9,27981,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670238,433772.00
04/26/2016 07:30,2,0.469,ACTIVE,211.70,344.76,59.986,1461670204,"201051344000569","219011344069620",31.73,4.50,0,332.13,357.98,15.1,12.6,0.084,387411.6,387411.6,27608,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670239,433773.00
04/26/2016 07:30,2,0.445,ACTIVE,211.70,338.44,59.991,1461670204,"201051344000983","219011344069620",30.69,4.50,0,330.33,353.47,13.8,11.4,0.084,379001.7,379001.7,28078,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670240,433774.00
04/26/2016 07:30,2,0.439,ACTIVE,211.93,339.65,59.991,1461670204,"201051344001158","219011344069620",31.07,3.70,0,330.03,350.77,13.8,11.4,0.084,373699.1,373699.1,28342,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670241,433775.00
04/26/2016 07:30,2,0.518,ACTIVE,212.16,340.85,59.986,1461670204,"201051344000576","219011344069620",29.96,4.00,0,331.53,351.67,15.7,13.2,0.084,380547.8,380547.8,27754,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670242,433776.00
04/26/2016 07:30,2,0.291,ACTIVE,210.57,337.54,59.991,1461670204,"274151322000087","219011344069620",29.04,6.70,0,332.13,340.55,8.6,6.3,0.049,616999.8,616999.8,21569,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461670243,433777.00
04/26/2016 07:45,2,0.832,ACTIVE,212.38,351.37,59.965,1461671103,"201051344000645","219011344069620",32.10,5.50,0,333.33,362.79,27.1,24.2,0.194,380136.4,380136.4,27895,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671104,433778.00
04/26/2016 07:45,2,0.586,ACTIVE,210.57,347.46,59.965,1461671103,"274151322000085","219011344069620",32.08,6.30,0,333.33,358.58,19.0,16.4,0.115,645530.7,645530.7,21504,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671105,433779.00
