ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 07:45,2,0.777,ACTIVE,212.61,358.58,59.954,1461671103,"201051344000633","219011344069620",32.84,4.50,0,331.83,367.60,26.0,23.1,0.190,371036.4,371036.4,28359,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671106,433780.00
04/26/2016 07:45,2,0.893,ACTIVE,212.16,351.37,59.965,1461671103,"201051344000469","219011344069620",32.03,4.00,0,332.43,366.10,29.0,26.1,0.212,372319.7,372319.7,28304,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671107,433781.00
04/26/2016 07:45,2,0.664,ACTIVE,210.80,354.67,59.970,1461671103,"201051344000646","219011344069620",32.54,5.00,0,330.93,367.30,22.0,19.3,0.155,376526.5,376526.5,32861,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671108,433782.00
04/26/2016 07:45,2,0.625,ACTIVE,210.35,340.55,59.965,1461671103,"274151322000052","219011344069620",30.61,6.30,0,331.83,347.16,19.4,16.8,0.124,655666.7,655666.7,21723,0,0,0,L,1151911521,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671109,433783.00
04/26/2016 07:45,2,0.666,ACTIVE,211.25,356.48,59.933,1461671103,"201051344000585","219011344069620",32.76,5.50,0,330.93,367.30,22.1,19.4,0.150,382544.7,382544.7,32865,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671110,433784.00
04/26/2016 07:45,2,0.738,ACTIVE,211.03,346.56,59.944,1461671103,"201051344001230","219011344069620",31.67,5.50,0,329.73,363.99,23.7,20.9,0.168,380272.7,380272.7,32660,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671111,433785.00
04/26/2016 07:45,2,0.695,ACTIVE,211.70,355.28,59.970,1461671103,"201051344000582","219011344069620",32.58,4.00,0,331.23,367.60,23.0,20.3,0.150,373859.4,373859.4,32833,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671112,433786.00
04/26/2016 07:45,2,0.760,ACTIVE,210.57,342.05,59.965,1461671103,"201051344000955","219011344069620",31.19,4.50,0,328.82,357.98,24.0,21.3,0.164,385558.4,385558.4,32774,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671113,433787.00
04/26/2016 07:45,2,0.467,ACTIVE,210.57,448.75,59.959,1461671103,"274151322000094","219011344069620",42.62,7.00,0,333.93,456.87,20.2,17.6,0.128,526420.4,526420.4,22662,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671114,433788.00
04/26/2016 07:45,2,0.719,ACTIVE,212.16,351.67,59.965,1461671103,"201051344000579","219011344069620",32.26,5.00,0,333.33,363.69,23.5,20.8,0.155,385895.1,385895.1,8377,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671115,433789.00
04/26/2016 07:45,2,0.791,ACTIVE,210.80,357.38,59.949,1461671103,"201051344000890","219011344069620",32.78,5.50,0,330.33,367.60,26.3,23.4,0.172,382714.9,382714.9,32798,0,0,0,L,1122011218,0,121.33,119.75,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671116,433790.00
04/26/2016 07:45,2,0.748,ACTIVE,211.03,344.76,59.970,1461671103,"201051344000438","219011344069620",31.49,4.50,0,332.13,361.29,23.9,21.1,0.159,384864.1,384864.1,32803,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671116,433791.00
04/26/2016 07:45,2,0.770,ACTIVE,211.03,357.68,59.949,1461671103,"201051344000417","219011344069620",32.88,5.50,0,330.63,367.30,25.6,22.8,0.168,377968.1,377968.1,32954,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671117,433792.00
04/26/2016 07:45,2,0.545,ACTIVE,210.80,339.34,59.965,1461671103,"274151322000083","219011344069620",30.93,6.30,0,333.03,346.86,17.1,14.6,0.110,649828.8,649828.8,21786,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671118,433793.00
04/26/2016 07:45,2,0.654,ACTIVE,211.48,348.36,59.965,1461671103,"274151322000076","219011344069620",32.22,6.30,0,333.93,359.78,21.3,18.7,0.137,691378.2,691378.2,21781,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671119,433794.00
04/26/2016 07:45,2,0.879,ACTIVE,211.93,352.57,59.981,1461671103,"201051344000868","219011344069620",32.14,5.00,0,331.23,364.59,28.6,25.7,0.212,371406.6,371406.6,28036,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671120,433795.00
04/26/2016 07:45,2,0.648,ACTIVE,210.57,342.35,59.975,1461671103,"274151322000095","219011344069620",31.41,6.00,0,332.43,354.07,20.6,18.0,0.128,684341.9,684341.9,21685,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671121,433796.00
04/26/2016 07:45,2,0.717,ACTIVE,211.93,363.99,59.975,1461671103,"201051344000988","219011344069620",33.46,5.50,0,331.53,374.51,24.4,21.6,0.177,368739.6,368739.6,28325,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671122,433797.00
04/26/2016 07:45,2,0.723,ACTIVE,210.80,359.48,59.975,1461671103,"201051344001025","219011344069620",33.14,4.50,0,330.63,371.81,24.2,21.5,0.168,382438.7,382438.7,32845,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671123,433798.00
04/26/2016 07:45,2,0.717,ACTIVE,211.93,354.67,60.018,1461671103,"201051344000458","219011344069620",32.56,6.30,0,333.03,366.70,23.7,20.9,0.168,379387.6,379387.6,28248,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671124,433799.00
04/26/2016 07:45,2,0.814,ACTIVE,212.38,355.28,59.986,1461671103,"201051344000853","219011344069620",32.50,5.00,0,334.24,367.00,26.9,24.0,0.194,377853.6,377853.6,27842,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671125,433800.00
04/26/2016 07:45,2,0.703,ACTIVE,211.25,343.55,60.012,1461671103,"201051344000685","219011344069620",31.41,5.00,0,330.33,359.78,22.4,19.7,0.164,384384.0,384384.0,32671,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671126,433801.00
04/26/2016 07:45,2,0.652,ACTIVE,211.25,356.18,59.986,1461671103,"201051344000917","219011344069620",32.72,6.30,0,331.53,367.60,21.6,19.0,0.150,381443.0,381443.0,32675,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671127,433802.00
04/26/2016 07:45,2,0.613,ACTIVE,211.25,340.55,59.949,1461671103,"201051344001145","219011344069620",31.19,4.50,0,330.03,355.28,19.4,16.8,0.133,386601.8,386601.8,32533,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671128,433803.00
04/26/2016 07:45,2,0.738,ACTIVE,211.25,357.98,59.996,1461671103,"201051344000651","219011344069620",32.90,3.70,0,331.53,370.00,24.6,21.8,0.164,378621.4,378621.4,32898,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671128,433804.00
04/26/2016 07:45,2,0.598,ACTIVE,210.35,339.34,59.975,1461671103,"274151322000088","219011344069620",30.08,6.30,0,331.53,345.06,18.2,15.6,0.115,629093.6,629093.6,21465,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671129,433805.00
04/26/2016 07:45,2,0.398,ACTIVE,211.25,457.47,60.002,1461671103,"274151322000068","219011344069620",43.59,8.50,0,334.84,463.78,17.5,15.0,0.093,526175.5,526175.5,22870,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671130,433806.00
04/26/2016 07:45,2,0.705,ACTIVE,210.80,354.37,59.991,1461671103,"201051344001135","219011344069620",32.54,4.50,0,331.23,366.70,23.3,20.5,0.164,374939.5,374939.5,32852,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671131,433807.00
04/26/2016 07:45,2,0.748,ACTIVE,211.48,344.45,59.991,1461671103,"201051344000594","219011344069620",31.37,5.00,0,332.43,366.70,23.8,21.0,0.164,382666.5,382666.5,28286,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671132,433808.00
04/26/2016 07:45,2,0.824,ACTIVE,211.25,356.48,60.002,1461671103,"201051344001203","219011344069620",32.68,5.00,0,330.63,370.00,27.3,24.4,0.203,381544.2,381544.2,32852,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671133,433809.00
04/26/2016 07:45,2,0.600,ACTIVE,210.57,349.26,59.986,1461671103,"274151322000054","219011344069620",32.08,7.00,0,332.13,354.67,19.4,16.8,0.119,642905.1,642905.1,21490,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671134,433810.00
04/26/2016 07:45,2,0.859,ACTIVE,211.93,351.67,60.002,1461671103,"201051344000867","219011344069620",32.16,6.00,0,331.53,363.99,28.0,25.1,0.199,370736.4,370736.4,28289,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671135,433811.00
04/26/2016 07:45,2,0.900,ACTIVE,211.25,351.37,60.002,1461671103,"201051344001093","219011344069620",32.05,6.00,0,330.03,366.40,29.2,26.3,0.203,380408.8,380408.8,32724,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671136,433812.00
04/26/2016 07:45,2,0.828,ACTIVE,211.93,348.06,59.996,1461671103,"201051344000900","219011344069620",31.73,4.50,0,331.53,364.59,26.7,23.8,0.212,386112.1,386112.1,27674,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671137,433813.00
04/26/2016 07:45,2,0.725,ACTIVE,212.16,358.88,59.991,1461671103,"201051344000648","219011344069620",33.04,4.00,0,333.93,370.60,24.3,21.5,0.168,378650.9,378650.9,27982,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671138,433814.00
04/26/2016 07:45,2,0.865,ACTIVE,212.16,349.56,59.996,1461671103,"201051344000569","219011344069620",31.89,5.00,0,333.03,364.29,28.0,25.1,0.203,387416.2,387416.2,27609,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671138,433815.00
04/26/2016 07:45,2,0.789,ACTIVE,212.16,355.88,59.991,1461671103,"201051344000983","219011344069620",32.62,5.00,0,331.53,366.70,26.1,23.3,0.194,379005.9,379005.9,28079,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671139,433816.00
04/26/2016 07:45,2,0.703,ACTIVE,212.16,357.08,59.996,1461671103,"201051344001158","219011344069620",32.78,4.00,0,332.43,368.80,23.4,20.7,0.172,373702.9,373702.9,28343,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671140,433817.00
04/26/2016 07:45,2,0.898,ACTIVE,212.61,349.26,60.034,1461671103,"201051344000576","219011344069620",31.77,4.50,0,332.43,362.49,28.9,26.0,0.212,380552.5,380552.5,27755,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671141,433818.00
04/26/2016 07:45,2,0.574,ACTIVE,210.80,339.95,60.007,1461671103,"274151322000087","219011344069620",30.75,7.00,0,332.43,345.06,17.9,15.4,0.110,617002.3,617002.3,21570,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461671142,433819.00
04/26/2016 08:00,2,1.158,ACTIVE,211.93,354.97,59.996,1461672003,"201051344000645","219011344069620",32.20,6.30,0,334.84,374.81,37.8,34.6,0.287,380143.9,380143.9,27896,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672004,433820.00
04/26/2016 08:00,2,1.014,ACTIVE,210.12,354.67,59.996,1461672003,"274151322000085","219011344069620",31.93,7.30,0,330.93,363.39,32.9,29.8,0.217,645536.4,645536.4,21505,0,0,0,L,1151911521,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672005,433821.00
04/26/2016 08:00,2,1.143,ACTIVE,211.93,351.37,59.996,1461672003,"201051344000633","219011344069620",31.77,5.50,0,334.54,373.31,36.8,33.6,0.292,371043.4,371043.4,28360,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672006,433822.00
04/26/2016 08:00,2,1.191,ACTIVE,211.70,357.38,60.034,1461672003,"201051344000469","219011344069620",32.32,4.50,0,332.43,374.81,39.1,35.8,0.309,372327.4,372327.4,28305,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672007,433823.00
04/26/2016 08:00,2,1.080,ACTIVE,209.90,349.26,59.991,1461672003,"201051344000646","219011344069620",31.63,5.50,0,331.23,366.70,34.6,31.5,0.270,376532.8,376532.8,32862,0,0,0,L,1122011218,0,121.10,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672008,433824.00
04/26/2016 08:00,2,1.027,ACTIVE,209.90,339.34,60.007,1461672003,"274151322000052","219011344069620",31.13,7.00,0,329.13,357.08,32.4,29.4,0.212,655672.4,655672.4,21724,0,0,0,L,1151911521,0,119.75,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672009,433825.00
04/26/2016 08:00,2,1.020,ACTIVE,210.35,348.96,59.986,1461672003,"201051344000585","219011344069620",31.69,6.30,0,332.13,369.40,32.8,29.7,0.252,382550.8,382550.8,32866,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672009,433826.00
04/26/2016 08:00,2,1.105,ACTIVE,210.12,348.96,59.991,1461672003,"201051344001230","219011344069620",31.51,6.30,0,330.93,366.10,35.4,32.2,0.274,380279.1,380279.1,32661,0,0,0,L,1122011218,0,121.10,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672010,433827.00
04/26/2016 08:00,2,1.119,ACTIVE,211.03,348.66,60.023,1461672003,"201051344000582","219011344069620",31.53,5.50,0,331.23,368.20,35.8,32.6,0.274,373865.9,373865.9,32834,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672011,433828.00
04/26/2016 08:00,2,1.207,ACTIVE,209.90,350.47,60.007,1461672003,"201051344000955","219011344069620",31.67,6.00,0,330.63,367.90,38.8,35.5,0.309,385565.5,385565.5,32775,0,0,0,L,1122011218,0,120.42,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672012,433829.00
04/26/2016 08:00,2,0.689,ACTIVE,209.90,439.43,59.991,1461672003,"274151322000094","219011344069620",41.17,8.50,0,333.03,464.98,28.9,26.0,0.190,526425.7,526425.7,22663,0,0,0,L,1151911521,0,119.97,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672013,433830.00
04/26/2016 08:00,2,1.172,ACTIVE,211.70,350.77,60.039,1461672003,"201051344000579","219011344069620",31.77,6.00,0,333.63,368.50,37.7,34.5,0.292,385901.9,385901.9,8378,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672014,433831.00
04/26/2016 08:00,2,1.172,ACTIVE,210.12,350.77,59.986,1461672003,"201051344000890","219011344069620",31.79,6.30,0,331.53,369.70,37.8,34.5,0.283,382722.0,382722.0,32799,0,0,0,L,1122011218,0,121.10,119.52,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672015,433832.00
04/26/2016 08:00,2,1.152,ACTIVE,210.12,354.97,59.981,1461672003,"201051344000438","219011344069620",32.16,5.00,0,331.83,368.80,37.6,34.4,0.292,384871.0,384871.0,32804,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672016,433833.00
04/26/2016 08:00,2,1.164,ACTIVE,210.35,351.37,59.991,1461672003,"201051344000417","219011344069620",31.77,6.00,0,331.83,368.80,37.5,34.2,0.292,377975.1,377975.1,32955,0,0,0,L,1122011218,0,120.65,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672017,433834.00
04/26/2016 08:00,2,0.936,ACTIVE,210.12,343.85,59.986,1461672003,"274151322000083","219011344069620",30.99,7.00,0,330.03,353.17,29.3,26.4,0.199,649833.8,649833.8,21787,0,0,0,L,1151911521,0,119.97,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672017,433835.00
04/26/2016 08:00,2,1.094,ACTIVE,210.80,356.18,60.018,1461672003,"274151322000076","219011344069620",32.10,7.30,0,330.63,366.10,35.6,32.4,0.247,691384.5,691384.5,21782,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672018,433836.00
04/26/2016 08:00,2,1.197,ACTIVE,211.25,357.68,60.007,1461672003,"201051344000868","219011344069620",32.38,5.50,0,334.24,375.11,39.3,36.0,0.305,371414.4,371414.4,28037,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672019,433837.00
04/26/2016 08:00,2,0.994,ACTIVE,210.12,346.56,60.002,1461672003,"274151322000095","219011344069620",31.91,6.70,0,329.43,361.59,32.1,29.1,0.203,684347.7,684347.7,21686,0,0,0,L,1151911521,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672020,433838.00
04/26/2016 08:00,2,1.178,ACTIVE,211.48,350.77,60.002,1461672003,"201051344000988","219011344069620",31.67,6.00,0,334.24,376.62,37.9,34.6,0.301,368746.6,368746.6,28326,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672021,433839.00
04/26/2016 08:00,2,1.100,ACTIVE,210.12,355.58,59.991,1461672003,"201051344001025","219011344069620",32.32,5.50,0,331.83,374.51,36.0,32.8,0.278,382445.5,382445.5,32846,0,0,0,L,1122011218,0,120.65,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672022,433840.00
04/26/2016 08:00,2,1.123,ACTIVE,211.48,350.47,60.012,1461672003,"201051344000458","219011344069620",31.79,7.00,0,333.63,368.80,36.2,33.0,0.287,379394.3,379394.3,28249,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672023,433841.00
04/26/2016 08:00,2,1.135,ACTIVE,212.16,354.07,60.039,1461672003,"201051344000853","219011344069620",32.18,5.50,0,336.04,378.12,37.1,33.9,0.287,377860.9,377860.9,27843,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672024,433842.00
04/26/2016 08:00,2,1.098,ACTIVE,210.35,351.67,60.007,1461672003,"201051344000685","219011344069620",31.91,5.50,0,331.83,367.00,35.5,32.3,0.287,384390.4,384390.4,32672,0,0,0,L,1122011218,0,121.55,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672025,433843.00
04/26/2016 08:00,2,1.062,ACTIVE,210.35,344.45,59.981,1461672003,"201051344000917","219011344069620",31.05,6.70,0,331.23,366.10,33.5,30.4,0.261,381449.1,381449.1,32676,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672026,433844.00
04/26/2016 08:00,2,1.037,ACTIVE,210.35,347.46,60.034,1461672003,"201051344001145","219011344069620",31.49,5.50,0,333.03,366.40,33.1,30.0,0.261,386607.5,386607.5,32534,0,0,0,L,1122011218,0,120.88,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672027,433845.00
04/26/2016 08:00,2,1.158,ACTIVE,210.35,352.27,60.023,1461672003,"201051344000651","219011344069620",31.91,4.50,0,332.43,370.90,37.4,34.2,0.287,378628.4,378628.4,32899,0,0,0,L,1122011218,0,121.33,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672028,433846.00
04/26/2016 08:00,2,1.002,ACTIVE,209.67,339.65,59.991,1461672003,"274151322000088","219011344069620",30.81,7.00,0,329.13,351.97,31.3,28.3,0.208,629099.0,629099.0,21466,0,0,0,L,1151911521,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672028,433847.00
04/26/2016 08:00,2,0.678,ACTIVE,211.03,439.74,59.991,1461672003,"274151322000068","219011344069620",41.43,9.70,0,333.63,463.78,28.4,25.5,0.177,526180.5,526180.5,22871,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672029,433848.00
04/26/2016 08:00,2,1.107,ACTIVE,210.12,349.86,59.991,1461672003,"201051344001135","219011344069620",31.67,5.50,0,332.13,367.60,35.6,32.5,0.274,374946.0,374946.0,32853,0,0,0,L,1122011218,0,120.88,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672030,433849.00
04/26/2016 08:00,2,1.172,ACTIVE,211.03,348.96,59.991,1461672003,"201051344000594","219011344069620",31.49,5.50,0,332.13,368.50,37.3,34.1,0.283,382673.3,382673.3,28287,0,0,0,L,1122011218,0,120.65,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672031,433850.00
04/26/2016 08:00,2,1.180,ACTIVE,210.35,348.96,59.922,1461672003,"201051344001203","219011344069620",31.57,6.00,0,333.93,377.22,37.8,34.5,0.305,381551.5,381551.5,32853,0,0,0,L,1122011218,0,121.33,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672032,433851.00
04/26/2016 08:00,2,1.021,ACTIVE,209.90,347.76,60.002,1461672003,"274151322000054","219011344069620",31.65,7.70,0,329.73,360.08,32.7,29.7,0.217,642910.8,642910.8,21491,0,0,0,L,1151911521,0,119.97,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672033,433852.00
04/26/2016 08:00,2,1.176,ACTIVE,211.70,354.07,59.954,1461672003,"201051344000867","219011344069620",32.12,6.70,0,333.63,373.01,38.3,35.0,0.301,370744.0,370744.0,28290,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672034,433853.00
04/26/2016 08:00,2,1.248,ACTIVE,210.35,349.86,59.996,1461672003,"201051344001093","219011344069620",31.53,6.70,0,330.63,370.00,39.9,36.6,0.296,380416.4,380416.4,32725,0,0,0,L,1122011218,0,120.88,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672035,433854.00
04/26/2016 08:00,2,1.137,ACTIVE,211.48,360.99,59.991,1461672003,"201051344000900","219011344069620",32.74,5.50,0,335.14,377.22,37.7,34.5,0.309,386119.6,386119.6,27675,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672036,433855.00
04/26/2016 08:00,2,1.150,ACTIVE,211.70,351.37,59.996,1461672003,"201051344000648","219011344069620",31.91,5.00,0,333.63,372.41,37.2,33.9,0.283,378657.8,378657.8,27983,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672037,433856.00
04/26/2016 08:00,2,1.158,ACTIVE,211.70,356.18,60.007,1461672003,"201051344000569","219011344069620",32.30,6.00,0,334.24,378.12,37.9,34.7,0.292,387423.8,387423.8,27610,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672038,433857.00
04/26/2016 08:00,2,1.123,ACTIVE,211.48,351.97,59.996,1461672003,"201051344000983","219011344069620",31.83,6.00,0,335.14,375.71,36.2,33.0,0.292,379012.9,379012.9,28080,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672039,433858.00
04/26/2016 08:00,2,1.148,ACTIVE,211.70,348.36,59.996,1461672003,"201051344001158","219011344069620",31.51,5.00,0,334.84,370.00,36.7,33.5,0.296,373709.6,373709.6,28344,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672040,433859.00
04/26/2016 08:00,2,1.219,ACTIVE,211.93,356.18,59.996,1461672003,"201051344000576","219011344069620",32.20,5.50,0,333.63,373.91,39.8,36.5,0.309,380560.5,380560.5,27756,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672041,433860.00
04/26/2016 08:00,2,0.992,ACTIVE,210.12,341.15,59.991,1461672003,"274151322000087","219011344069620",30.69,7.70,0,329.73,353.17,30.9,27.9,0.199,617007.7,617007.7,21571,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672042,433861.00
04/26/2016 08:15,2,1.645,ACTIVE,213.06,353.77,59.965,1461672903,"201051344000645","219011344069620",31.57,7.30,0,335.44,376.92,52.6,48.8,0.415,380154.2,380154.2,27897,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672904,433862.00
04/26/2016 08:15,2,1.492,ACTIVE,211.03,352.57,59.965,1461672903,"274151322000085","219011344069620",31.15,7.70,0,333.33,364.29,47.1,43.5,0.314,645545.6,645545.6,21506,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672905,433863.00
04/26/2016 08:15,2,1.660,ACTIVE,213.06,356.18,60.002,1461672903,"201051344000633","219011344069620",31.83,6.30,0,335.14,378.72,53.5,49.8,0.442,371053.7,371053.7,28361,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672906,433864.00
04/26/2016 08:15,2,1.697,ACTIVE,213.06,356.18,59.965,1461672903,"201051344000469","219011344069620",31.77,6.00,0,334.54,380.52,54.6,50.8,0.446,372338.1,372338.1,28306,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672907,433865.00
04/26/2016 08:15,2,1.582,ACTIVE,210.80,352.87,59.907,1461672903,"201051344000646","219011344069620",31.49,6.30,0,332.43,377.22,50.5,46.8,0.420,376542.6,376542.6,32863,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672908,433866.00
04/26/2016 08:15,2,1.502,ACTIVE,210.35,345.66,59.965,1461672903,"274151322000052","219011344069620",31.35,8.00,0,332.73,364.29,47.7,44.1,0.323,655681.6,655681.6,21725,0,0,0,L,1151911521,0,119.97,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672909,433867.00
04/26/2016 08:15,2,1.518,ACTIVE,210.80,353.47,59.981,1461672903,"201051344000585","219011344069620",31.67,7.00,0,333.03,374.51,48.7,45.1,0.393,382560.1,382560.1,32867,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672910,433868.00
04/26/2016 08:15,2,1.656,ACTIVE,210.80,350.47,59.949,1461672903,"201051344001230","219011344069620",31.25,7.30,0,331.53,376.92,52.5,48.7,0.424,380289.3,380289.3,32662,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672911,433869.00
04/26/2016 08:15,2,1.590,ACTIVE,211.48,351.37,60.028,1461672903,"201051344000582","219011344069620",31.33,6.00,0,333.33,375.41,50.5,46.8,0.398,373875.8,373875.8,32835,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672912,433870.00
04/26/2016 08:15,2,1.727,ACTIVE,210.57,356.18,60.023,1461672903,"201051344000955","219011344069620",31.77,6.30,0,331.83,379.32,55.6,51.7,0.460,385576.3,385576.3,32776,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672912,433871.00
04/26/2016 08:15,2,0.979,ACTIVE,210.80,448.45,59.975,1461672903,"274151322000094","219011344069620",41.67,9.70,0,331.23,463.48,41.9,38.5,0.287,526433.6,526433.6,22664,0,0,0,L,1151911521,0,120.20,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672913,433872.00
04/26/2016 08:15,2,1.684,ACTIVE,212.61,354.67,59.959,1461672903,"201051344000579","219011344069620",31.75,6.70,0,336.04,379.02,54.2,50.4,0.451,385912.5,385912.5,8379,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672914,433873.00
04/26/2016 08:15,2,1.697,ACTIVE,210.80,355.58,59.975,1461672903,"201051344000890","219011344069620",31.77,7.30,0,331.53,378.72,54.6,50.8,0.429,382732.7,382732.7,32800,0,0,0,L,1122011218,0,121.33,119.75,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672915,433874.00
04/26/2016 08:15,2,1.682,ACTIVE,211.03,355.88,59.970,1461672903,"201051344000438","219011344069620",31.87,6.30,0,334.84,379.92,54.3,50.5,0.438,384881.6,384881.6,32805,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672916,433875.00
04/26/2016 08:15,2,1.652,ACTIVE,211.03,353.47,59.917,1461672903,"201051344000417","219011344069620",31.57,7.00,0,333.03,375.11,52.9,49.1,0.433,377985.5,377985.5,32956,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672917,433876.00
04/26/2016 08:15,2,1.379,ACTIVE,210.57,348.96,59.944,1461672903,"274151322000083","219011344069620",31.35,8.00,0,332.73,362.19,43.8,40.3,0.296,649842.1,649842.1,21788,0,0,0,L,1151911521,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672918,433877.00
04/26/2016 08:15,2,1.625,ACTIVE,211.03,350.17,59.970,1461672903,"274151322000076","219011344069620",31.83,8.50,0,334.24,373.31,52.4,48.6,0.367,691394.6,691394.6,21783,0,0,0,L,1151911521,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672919,433878.00
04/26/2016 08:15,2,1.691,ACTIVE,212.16,352.57,59.975,1461672903,"201051344000868","219011344069620",31.29,6.30,0,333.93,378.12,53.6,49.9,0.438,371425.1,371425.1,28038,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672920,433879.00
04/26/2016 08:15,2,1.479,ACTIVE,210.12,356.18,59.965,1461672903,"274151322000095","219011344069620",32.20,7.70,0,333.63,371.81,48.3,44.7,0.323,684356.8,684356.8,21687,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672921,433880.00
04/26/2016 08:15,2,1.703,ACTIVE,212.38,354.67,59.965,1461672903,"201051344000988","219011344069620",31.53,6.70,0,334.24,378.72,54.4,50.6,0.451,368757.2,368757.2,28327,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672922,433881.00
04/26/2016 08:15,2,1.625,ACTIVE,211.03,351.97,59.959,1461672903,"201051344001025","219011344069620",31.43,6.30,0,332.73,377.22,51.8,48.0,0.415,382455.5,382455.5,32847,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672922,433882.00
04/26/2016 08:15,2,1.629,ACTIVE,212.38,352.87,59.991,1461672903,"201051344000458","219011344069620",31.55,7.70,0,334.54,376.31,52.0,48.3,0.433,379404.5,379404.5,28250,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672923,433883.00
04/26/2016 08:15,2,1.639,ACTIVE,213.06,353.77,59.944,1461672903,"201051344000853","219011344069620",31.57,6.30,0,336.34,377.22,52.4,48.7,0.424,377871.1,377871.1,27844,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672924,433884.00
04/26/2016 08:15,2,1.615,ACTIVE,210.80,354.67,59.970,1461672903,"201051344000685","219011344069620",31.73,6.70,0,330.93,392.55,52.0,48.2,0.446,384399.5,384399.5,32673,0,0,0,L,1122011218,0,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672925,433885.00
04/26/2016 08:15,2,1.580,ACTIVE,211.25,350.77,59.965,1461672903,"201051344000917","219011344069620",31.37,7.30,0,330.03,375.11,50.2,46.6,0.407,381458.7,381458.7,32677,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672926,433886.00
04/26/2016 08:15,2,1.533,ACTIVE,210.80,354.67,59.975,1461672903,"201051344001145","219011344069620",31.83,6.30,0,333.93,376.62,49.5,45.8,0.407,386617.0,386617.0,32535,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672927,433887.00
04/26/2016 08:15,2,1.654,ACTIVE,211.25,352.57,60.012,1461672903,"201051344000651","219011344069620",31.53,5.50,0,333.93,377.52,52.8,49.1,0.420,378638.7,378638.7,32900,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672928,433888.00
04/26/2016 08:15,2,1.479,ACTIVE,210.12,351.97,59.959,1461672903,"274151322000088","219011344069620",30.67,8.00,0,331.83,360.38,46.0,42.4,0.301,629107.9,629107.9,21467,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672929,433889.00
04/26/2016 08:15,2,0.965,ACTIVE,211.03,450.86,59.965,1461672903,"274151322000068","219011344069620",42.48,11.00,0,331.83,467.99,41.5,38.1,0.274,526188.5,526188.5,22872,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672930,433890.00
04/26/2016 08:15,2,1.609,ACTIVE,210.57,352.57,59.965,1461672903,"201051344001135","219011344069620",31.53,6.30,0,333.03,376.62,51.4,47.7,0.424,374956.0,374956.0,32854,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672931,433891.00
04/26/2016 08:15,2,1.686,ACTIVE,211.70,355.28,59.965,1461672903,"201051344000594","219011344069620",31.75,6.30,0,333.03,379.32,54.3,50.5,0.429,382683.8,382683.8,28288,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672932,433892.00
04/26/2016 08:15,2,1.674,ACTIVE,211.03,354.37,59.954,1461672903,"201051344001203","219011344069620",31.73,7.00,0,333.93,379.32,53.8,50.0,0.446,381561.9,381561.9,32854,0,0,0,L,1122011218,0,121.78,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672933,433893.00
04/26/2016 08:15,2,1.477,ACTIVE,210.35,344.15,59.965,1461672903,"274151322000054","219011344069620",31.37,8.50,0,333.33,366.10,46.9,43.3,0.314,642920.0,642920.0,21492,0,0,0,L,1151911521,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672933,433894.00
04/26/2016 08:15,2,1.666,ACTIVE,212.38,355.58,59.965,1461672903,"201051344000867","219011344069620",31.71,7.00,0,333.93,378.12,53.5,49.8,0.429,370754.6,370754.6,28291,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672934,433895.00
04/26/2016 08:15,2,1.797,ACTIVE,210.80,353.77,59.965,1461672903,"201051344001093","219011344069620",31.53,7.70,0,332.73,379.62,57.4,53.5,0.455,380427.7,380427.7,32726,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672935,433896.00
04/26/2016 08:15,2,1.590,ACTIVE,212.38,357.68,59.965,1461672903,"201051344000900","219011344069620",32.01,6.30,0,334.24,379.32,51.5,47.8,0.424,386129.8,386129.8,27676,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672936,433897.00
04/26/2016 08:15,2,1.643,ACTIVE,212.38,354.37,59.981,1461672903,"201051344000648","219011344069620",31.65,6.00,0,334.84,378.42,52.6,48.9,0.424,378668.1,378668.1,27984,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672937,433898.00
04/26/2016 08:15,2,1.635,ACTIVE,212.61,354.67,59.959,1461672903,"201051344000569","219011344069620",31.75,6.70,0,334.54,379.02,52.6,48.8,0.420,387434.2,387434.2,27611,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672938,433899.00
04/26/2016 08:15,2,1.607,ACTIVE,212.38,355.28,59.959,1461672903,"201051344000983","219011344069620",31.79,6.70,0,335.44,377.82,51.8,48.1,0.433,379023.0,379023.0,28081,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672939,433900.00
04/26/2016 08:15,2,1.689,ACTIVE,212.61,352.57,59.959,1461672903,"201051344001158","219011344069620",31.15,5.50,0,334.84,376.92,53.4,49.6,0.442,373720.0,373720.0,28345,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672940,433901.00
04/26/2016 08:15,2,1.646,ACTIVE,212.61,354.37,59.959,1461672903,"201051344000576","219011344069620",31.71,6.30,0,335.44,379.32,52.9,49.1,0.420,380571.1,380571.1,27757,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672941,433902.00
04/26/2016 08:15,2,1.432,ACTIVE,210.35,346.26,59.959,1461672903,"274151322000087","219011344069620",31.01,9.00,0,333.03,360.38,45.0,41.5,0.305,617016.4,617016.4,21572,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461672942,433903.00
04/26/2016 08:30,2,2.150,ACTIVE,214.19,358.58,59.991,1461673804,"201051344000645","219011344069620",31.37,8.00,0,335.44,387.74,68.3,64.0,0.544,380167.8,380167.8,27898,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673805,433904.00
04/26/2016 08:30,2,1.902,ACTIVE,211.48,346.56,60.002,1461673804,"274151322000085","219011344069620",30.91,9.00,0,332.43,368.80,59.6,55.6,0.407,645557.5,645557.5,21507,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673806,433905.00
04/26/2016 08:30,2,2.160,ACTIVE,214.19,359.48,60.012,1461673804,"201051344000633","219011344069620",31.33,7.30,0,335.44,388.04,68.6,64.3,0.579,371067.4,371067.4,28362,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673807,433906.00
04/26/2016 08:30,2,2.180,ACTIVE,213.96,358.58,59.944,1461673804,"201051344000469","219011344069620",31.71,6.30,0,335.44,388.34,70.0,65.7,0.575,372352.1,372352.1,28307,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673807,433907.00
04/26/2016 08:30,2,2.037,ACTIVE,212.38,360.08,59.928,1461673804,"201051344000646","219011344069620",31.79,7.00,0,333.93,385.93,65.6,61.4,0.548,376555.6,376555.6,32864,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673808,433908.00
04/26/2016 08:30,2,1.980,ACTIVE,211.48,346.56,60.007,1461673804,"274151322000052","219011344069620",31.15,9.30,0,330.33,370.90,62.4,58.3,0.433,655693.9,655693.9,21726,0,0,0,L,1151911521,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673809,433909.00
04/26/2016 08:30,2,1.996,ACTIVE,213.06,357.08,59.981,1461673804,"201051344000585","219011344069620",31.63,8.00,0,332.73,383.83,63.9,59.8,0.526,382572.7,382572.7,32868,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673810,433910.00
04/26/2016 08:30,2,2.094,ACTIVE,212.38,359.78,60.028,1461673804,"201051344001230","219011344069620",31.81,8.00,0,332.13,386.53,67.5,63.2,0.544,380302.7,380302.7,32663,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673811,433911.00
04/26/2016 08:30,2,2.076,ACTIVE,213.06,356.78,59.954,1461673804,"201051344000582","219011344069620",31.23,7.00,0,334.54,384.43,65.7,61.4,0.526,373888.8,373888.8,32836,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673812,433912.00
04/26/2016 08:30,2,2.199,ACTIVE,211.93,359.48,59.954,1461673804,"201051344000955","219011344069620",31.79,7.30,0,335.44,388.94,70.9,66.5,0.583,385590.6,385590.6,32777,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673813,433913.00
04/26/2016 08:30,2,1.297,ACTIVE,211.48,447.55,59.981,1461673804,"274151322000094","219011344069620",41.69,11.00,0,335.14,474.60,54.7,50.9,0.376,526444.2,526444.2,22665,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673814,433914.00
04/26/2016 08:30,2,2.154,ACTIVE,214.19,359.18,59.996,1461673804,"201051344000579","219011344069620",31.77,7.30,0,336.64,388.34,69.3,65.0,0.575,385926.4,385926.4,8380,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673815,433915.00
04/26/2016 08:30,2,2.154,ACTIVE,212.38,360.38,59.933,1461673804,"201051344000890","219011344069620",31.93,8.00,0,334.54,389.84,69.7,65.3,0.557,382746.6,382746.6,32801,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673816,433916.00
04/26/2016 08:30,2,2.154,ACTIVE,212.83,360.38,60.018,1461673804,"201051344000438","219011344069620",31.85,7.00,0,335.14,389.84,69.5,65.1,0.579,384895.5,384895.5,32806,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673817,433917.00
04/26/2016 08:30,2,2.137,ACTIVE,212.83,356.78,59.981,1461673804,"201051344000417","219011344069620",31.25,7.30,0,334.54,384.43,67.6,63.3,0.557,377999.1,377999.1,32957,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673818,433918.00
04/26/2016 08:30,2,1.844,ACTIVE,211.48,351.97,59.949,1461673804,"274151322000083","219011344069620",31.21,9.30,0,333.33,369.10,58.3,54.3,0.407,649853.5,649853.5,21789,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673819,433919.00
04/26/2016 08:30,2,2.123,ACTIVE,212.38,365.19,59.965,1461673804,"274151322000076","219011344069620",31.89,10.00,0,339.04,379.92,68.5,64.2,0.482,691408.1,691408.1,21784,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673820,433920.00
04/26/2016 08:30,2,2.170,ACTIVE,213.51,357.68,59.986,1461673804,"201051344000868","219011344069620",31.35,7.00,0,333.93,385.03,68.9,64.6,0.552,371438.9,371438.9,28039,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673821,433921.00
04/26/2016 08:30,2,1.990,ACTIVE,211.48,365.49,59.970,1461673804,"274151322000095","219011344069620",31.89,9.30,0,331.53,377.82,64.3,60.1,0.429,684369.4,684369.4,21688,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673822,433922.00
04/26/2016 08:30,2,2.184,ACTIVE,213.96,359.78,59.938,1461673804,"201051344000988","219011344069620",31.63,7.00,0,333.33,389.84,70.0,65.6,0.570,368771.2,368771.2,28328,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673823,433923.00
