ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 08:30,2,2.119,ACTIVE,212.61,355.58,60.023,1461673804,"201051344001025","219011344069620",31.25,7.30,0,333.93,386.53,67.0,62.8,0.539,382468.9,382468.9,32848,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673823,433924.00
04/26/2016 08:30,2,2.094,ACTIVE,213.74,358.28,59.959,1461673804,"201051344000458","219011344069620",31.73,9.00,0,334.54,384.73,67.3,63.0,0.575,379417.9,379417.9,28251,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673824,433925.00
04/26/2016 08:30,2,2.154,ACTIVE,214.64,360.38,59.949,1461673804,"201051344000853","219011344069620",31.05,7.00,0,335.74,389.54,67.7,63.4,0.561,377884.6,377884.6,27845,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673825,433926.00
04/26/2016 08:30,2,2.105,ACTIVE,212.61,357.98,59.975,1461673804,"201051344000685","219011344069620",31.61,7.30,0,334.84,385.63,67.4,63.2,0.575,384412.9,384412.9,32674,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673826,433927.00
04/26/2016 08:30,2,2.055,ACTIVE,212.83,355.88,59.959,1461673804,"201051344000917","219011344069620",31.43,8.50,0,331.83,385.03,65.4,61.2,0.535,381471.6,381471.6,32678,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673827,433928.00
04/26/2016 08:30,2,2.000,ACTIVE,212.61,360.08,59.986,1461673804,"201051344001145","219011344069620",31.97,7.00,0,336.34,385.33,64.8,60.6,0.535,386629.8,386629.8,32536,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673828,433929.00
04/26/2016 08:30,2,2.141,ACTIVE,213.06,357.68,59.975,1461673804,"201051344000651","219011344069620",31.57,6.70,0,334.54,385.63,68.4,64.1,0.548,378652.3,378652.3,32901,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673829,433930.00
04/26/2016 08:30,2,1.939,ACTIVE,211.25,359.48,59.981,1461673804,"274151322000088","219011344069620",30.73,9.00,0,331.53,369.10,60.3,56.3,0.411,629119.7,629119.7,21468,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673830,433931.00
04/26/2016 08:30,2,1.227,ACTIVE,212.38,457.47,59.975,1461673804,"274151322000068","219011344069620",43.14,12.00,0,334.54,479.71,54.0,50.2,0.371,526199.2,526199.2,22873,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673831,433932.00
04/26/2016 08:30,2,2.084,ACTIVE,212.61,357.38,59.975,1461673804,"201051344001135","219011344069620",31.61,7.00,0,333.33,385.03,66.7,62.5,0.552,374969.2,374969.2,32855,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673832,433933.00
04/26/2016 08:30,2,2.170,ACTIVE,213.06,360.69,60.007,1461673804,"201051344000594","219011344069620",31.77,7.30,0,335.44,387.14,69.9,65.5,0.557,382697.8,382697.8,28289,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673833,433934.00
04/26/2016 08:30,2,2.203,ACTIVE,212.83,357.68,60.023,1461673804,"201051344001203","219011344069620",31.17,8.00,0,335.74,388.64,69.5,65.2,0.583,381575.8,381575.8,32855,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673834,433935.00
04/26/2016 08:30,2,1.938,ACTIVE,211.48,349.86,59.970,1461673804,"274151322000054","219011344069620",30.99,10.00,0,330.63,370.60,60.8,56.7,0.411,642932.0,642932.0,21493,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673834,433936.00
04/26/2016 08:30,2,2.168,ACTIVE,213.96,357.08,59.996,1461673804,"201051344000867","219011344069620",31.47,8.00,0,334.54,385.63,69.2,64.8,0.557,370768.3,370768.3,28292,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673835,433937.00
04/26/2016 08:30,2,2.258,ACTIVE,212.83,360.08,59.970,1461673804,"201051344001093","219011344069620",31.75,8.50,0,334.24,388.94,72.6,68.2,0.570,380442.3,380442.3,32727,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673836,433938.00
04/26/2016 08:30,2,2.141,ACTIVE,213.74,359.18,59.986,1461673804,"201051344000900","219011344069620",31.43,7.00,0,336.64,387.44,68.1,63.8,0.566,386143.2,386143.2,27677,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673837,433939.00
04/26/2016 08:30,2,2.141,ACTIVE,214.19,358.58,59.975,1461673804,"201051344000648","219011344069620",31.45,7.00,0,336.64,385.93,68.3,64.0,0.544,378681.7,378681.7,27985,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673838,433940.00
04/26/2016 08:30,2,2.119,ACTIVE,213.96,359.48,60.018,1461673804,"201051344000569","219011344069620",31.67,7.00,0,336.34,387.44,68.0,63.7,0.557,387447.7,387447.7,27612,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673839,433941.00
04/26/2016 08:30,2,2.096,ACTIVE,213.96,360.38,59.975,1461673804,"201051344000983","219011344069620",31.85,7.70,0,336.94,386.83,67.6,63.3,0.570,379036.4,379036.4,28082,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673840,433942.00
04/26/2016 08:30,2,2.150,ACTIVE,214.19,358.28,60.023,1461673804,"201051344001158","219011344069620",31.63,6.30,0,335.14,387.74,68.9,64.6,0.570,373733.7,373733.7,28346,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673841,433943.00
04/26/2016 08:30,2,2.141,ACTIVE,214.19,359.48,59.965,1461673804,"201051344000576","219011344069620",31.59,7.30,0,336.64,388.34,68.5,64.2,0.552,380584.7,380584.7,27758,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673842,433944.00
04/26/2016 08:30,2,1.875,ACTIVE,211.70,349.56,59.975,1461673804,"274151322000087","219011344069620",30.81,10.00,0,332.73,368.20,58.5,54.6,0.407,617027.8,617027.8,21573,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461673843,433945.00
04/26/2016 08:45,2,2.812,ACTIVE,215.09,350.77,59.970,1461674703,"201051344000645","219011344069620",31.49,11.00,0,336.64,397.35,89.8,84.7,0.402,380186.1,380186.1,27899,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674704,433946.00
04/26/2016 08:45,2,2.539,ACTIVE,212.16,364.89,59.965,1461674703,"274151322000085","219011344069620",30.73,10.70,0,334.24,378.72,79.0,74.4,0.548,645573.4,645573.4,21508,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674705,433947.00
04/26/2016 08:45,2,2.811,ACTIVE,214.87,351.97,59.965,1461674703,"201051344000633","219011344069620",31.59,9.30,0,335.14,397.96,90.0,84.9,0.415,371085.8,371085.8,28363,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674706,433948.00
04/26/2016 08:45,2,2.871,ACTIVE,215.32,350.17,59.965,1461674703,"201051344000469","219011344069620",31.37,9.00,0,337.24,398.56,91.2,86.1,0.424,372370.8,372370.8,28308,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674707,433949.00
04/26/2016 08:45,2,2.699,ACTIVE,212.83,351.37,59.954,1461674703,"201051344000646","219011344069620",31.73,9.30,0,334.54,394.95,86.8,81.8,0.407,376573.2,376573.2,32865,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674708,433950.00
04/26/2016 08:45,2,2.605,ACTIVE,212.16,351.07,59.965,1461674703,"274151322000052","219011344069620",31.37,12.00,0,334.54,379.32,82.9,78.1,0.318,655710.7,655710.7,21727,0,0,0,L,1151911521,0,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674709,433951.00
04/26/2016 08:45,2,2.662,ACTIVE,213.51,349.86,59.959,1461674703,"201051344000585","219011344069620",31.61,11.00,0,334.24,393.15,85.2,80.4,0.380,382589.9,382589.9,32869,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674710,433952.00
04/26/2016 08:45,2,2.789,ACTIVE,212.83,347.76,59.975,1461674703,"201051344001230","219011344069620",31.37,11.00,0,334.84,393.45,88.6,83.6,0.411,380320.7,380320.7,32664,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674711,433953.00
04/26/2016 08:45,2,2.697,ACTIVE,213.74,351.07,59.965,1461674703,"201051344000582","219011344069620",31.69,9.30,0,334.54,394.35,86.6,81.6,0.384,373906.4,373906.4,32837,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674712,433954.00
04/26/2016 08:45,2,2.869,ACTIVE,212.61,352.27,59.970,1461674703,"201051344000955","219011344069620",31.77,10.00,0,335.74,395.55,92.3,87.1,0.433,385609.5,385609.5,32778,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674713,433955.00
04/26/2016 08:45,2,1.738,ACTIVE,212.16,444.85,59.959,1461674703,"274151322000094","219011344069620",41.61,12.30,0,412.68,483.32,72.6,68.1,0.521,526458.8,526458.8,22666,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674714,433956.00
04/26/2016 08:45,2,2.842,ACTIVE,215.09,350.47,59.959,1461674703,"201051344000579","219011344069620",31.59,9.70,0,336.64,397.96,90.9,85.8,0.420,385944.9,385944.9,8381,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674714,433957.00
04/26/2016 08:45,2,2.820,ACTIVE,212.83,352.27,59.944,1461674703,"201051344000890","219011344069620",31.83,11.30,0,335.44,393.45,91.0,85.9,0.407,382765.2,382765.2,32802,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674715,433958.00
04/26/2016 08:45,2,2.842,ACTIVE,213.06,350.77,59.954,1461674703,"201051344000438","219011344069620",31.59,9.00,0,336.34,395.55,91.0,85.9,0.415,384914.1,384914.1,32807,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674716,433959.00
04/26/2016 08:45,2,2.777,ACTIVE,213.29,349.26,59.954,1461674703,"201051344000417","219011344069620",31.45,10.30,0,333.63,392.25,88.5,83.5,0.420,378017.1,378017.1,32958,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674717,433960.00
04/26/2016 08:45,2,2.473,ACTIVE,212.16,360.69,59.959,1461674703,"274151322000083","219011344069620",31.41,10.70,0,333.33,379.62,78.6,73.9,0.557,649869.2,649869.2,21790,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674718,433961.00
04/26/2016 08:45,2,2.822,ACTIVE,212.83,354.37,59.970,1461674703,"274151322000076","219011344069620",31.77,13.00,0,337.84,385.93,90.8,85.7,0.358,691426.6,691426.6,21785,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674719,433962.00
04/26/2016 08:45,2,2.854,ACTIVE,214.64,350.47,59.975,1461674703,"201051344000868","219011344069620",31.21,10.00,0,335.44,394.65,90.2,85.1,0.407,371457.2,371457.2,28040,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674720,433963.00
04/26/2016 08:45,2,2.697,ACTIVE,211.93,355.28,59.959,1461674703,"274151322000095","219011344069620",31.67,12.70,0,337.24,384.73,86.5,81.6,0.323,684386.8,684386.8,21689,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674721,433964.00
04/26/2016 08:45,2,2.912,ACTIVE,214.87,351.97,59.981,1461674703,"201051344000988","219011344069620",31.03,10.00,0,335.14,398.26,91.6,86.5,0.424,368789.9,368789.9,28329,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674722,433965.00
04/26/2016 08:45,2,2.771,ACTIVE,213.06,348.66,59.938,1461674703,"201051344001025","219011344069620",31.53,9.70,0,334.54,393.15,88.5,83.5,0.402,382486.8,382486.8,32849,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674723,433966.00
04/26/2016 08:45,2,2.770,ACTIVE,214.87,349.86,59.970,1461674703,"201051344000458","219011344069620",31.59,11.70,0,336.04,397.05,88.6,83.6,0.424,379435.9,379435.9,28252,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674724,433967.00
04/26/2016 08:45,2,2.799,ACTIVE,215.32,351.37,59.965,1461674703,"201051344000853","219011344069620",31.47,9.00,0,335.14,397.96,89.2,84.2,0.411,377902.7,377902.7,27846,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674724,433968.00
04/26/2016 08:45,2,2.770,ACTIVE,213.06,350.77,59.991,1461674703,"201051344000685","219011344069620",31.61,9.00,0,334.24,393.15,88.8,83.8,0.424,384430.9,384430.9,32675,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674725,433969.00
04/26/2016 08:45,2,2.725,ACTIVE,213.51,348.96,59.959,1461674703,"201051344000917","219011344069620",31.41,10.70,0,333.93,393.75,86.6,81.7,0.398,381489.2,381489.2,32679,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674726,433970.00
04/26/2016 08:45,2,2.680,ACTIVE,213.06,350.47,60.007,1461674703,"201051344001145","219011344069620",31.75,9.00,0,335.74,394.05,86.2,81.3,0.398,386647.2,386647.2,32537,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674727,433971.00
04/26/2016 08:45,2,2.826,ACTIVE,213.51,347.76,59.928,1461674703,"201051344000651","219011344069620",31.35,9.30,0,334.24,391.94,89.8,84.7,0.407,378670.6,378670.6,32902,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674728,433972.00
04/26/2016 08:45,2,2.566,ACTIVE,211.70,352.57,59.981,1461674703,"274151322000088","219011344069620",30.87,11.00,0,334.24,379.02,80.2,75.5,0.292,629135.9,629135.9,21469,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674729,433973.00
04/26/2016 08:45,2,1.629,ACTIVE,213.06,466.49,59.981,1461674703,"274151322000068","219011344069620",43.58,13.30,0,415.99,487.23,72.0,67.6,0.486,526213.9,526213.9,22874,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674730,433974.00
04/26/2016 08:45,2,2.742,ACTIVE,213.06,349.56,59.970,1461674703,"201051344001135","219011344069620",31.61,9.30,0,335.74,392.85,87.8,82.8,0.407,374987.0,374987.0,32856,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674731,433975.00
04/26/2016 08:45,2,2.857,ACTIVE,214.19,351.07,59.928,1461674703,"201051344000594","219011344069620",31.59,10.00,0,335.14,394.35,91.4,86.3,0.411,382716.4,382716.4,28290,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674732,433976.00
04/26/2016 08:45,2,2.842,ACTIVE,213.51,350.47,60.018,1461674703,"201051344001203","219011344069620",31.59,10.70,0,334.84,393.75,91.0,85.9,0.424,381594.3,381594.3,32856,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674733,433977.00
04/26/2016 08:45,2,2.586,ACTIVE,212.38,349.56,59.938,1461674703,"274151322000054","219011344069620",30.79,11.30,0,333.93,379.62,80.7,76.0,0.305,642948.2,642948.2,21494,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674734,433978.00
04/26/2016 08:45,2,2.818,ACTIVE,214.87,349.86,59.981,1461674703,"201051344000867","219011344069620",31.59,11.00,0,335.44,393.75,90.2,85.2,0.411,370786.7,370786.7,28293,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674735,433979.00
04/26/2016 08:45,2,2.924,ACTIVE,213.51,351.67,59.965,1461674703,"201051344001093","219011344069620",31.65,11.30,0,335.14,393.15,93.8,88.6,0.420,380461.5,380461.5,32728,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674736,433980.00
04/26/2016 08:45,2,2.771,ACTIVE,214.64,353.77,59.970,1461674703,"201051344000900","219011344069620",31.93,9.70,0,335.14,397.66,89.6,84.6,0.411,386161.5,386161.5,27678,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674737,433981.00
04/26/2016 08:45,2,2.793,ACTIVE,214.87,350.17,59.975,1461674703,"201051344000648","219011344069620",31.55,9.70,0,336.34,397.35,89.3,84.2,0.407,378699.9,378699.9,27986,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674738,433982.00
04/26/2016 08:45,2,2.795,ACTIVE,215.09,350.77,59.954,1461674703,"201051344000569","219011344069620",31.49,9.30,0,336.64,396.15,89.2,84.2,0.407,387465.9,387465.9,27613,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674739,433983.00
04/26/2016 08:45,2,2.805,ACTIVE,214.87,350.77,59.959,1461674703,"201051344000983","219011344069620",31.33,9.30,0,337.24,397.35,89.0,84.0,0.420,379054.5,379054.5,28083,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674740,433984.00
04/26/2016 08:45,2,2.846,ACTIVE,215.09,349.86,59.965,1461674703,"201051344001158","219011344069620",31.37,9.00,0,336.34,397.96,90.5,85.4,0.420,373752.1,373752.1,28347,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674741,433985.00
04/26/2016 08:45,2,2.812,ACTIVE,215.32,351.67,59.981,1461674703,"201051344000576","219011344069620",31.45,9.70,0,335.74,398.26,89.5,84.5,0.407,380603.0,380603.0,27759,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674741,433986.00
04/26/2016 08:45,2,2.504,ACTIVE,212.38,364.89,59.981,1461674703,"274151322000087","219011344069620",30.81,11.70,0,334.54,378.12,78.1,73.5,0.526,617043.5,617043.5,21574,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461674742,433987.00
04/26/2016 09:00,2,3.344,ACTIVE,215.77,354.07,59.970,1461675603,"201051344000645","219011344069620",30.87,13.00,0,337.84,378.12,104.5,99.0,0.464,380209.1,380209.1,27900,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675604,433988.00
04/26/2016 09:00,2,3.035,ACTIVE,212.61,343.85,59.975,1461675603,"274151322000085","219011344069620",30.22,14.30,0,330.63,380.52,92.9,87.8,0.340,645593.7,645593.7,21509,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675605,433989.00
04/26/2016 09:00,2,3.299,ACTIVE,215.32,354.07,59.975,1461675603,"201051344000633","219011344069620",31.35,11.70,0,336.64,378.72,104.8,99.2,0.495,371108.9,371108.9,28364,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675606,433990.00
04/26/2016 09:00,2,3.307,ACTIVE,215.77,354.07,59.975,1461675603,"201051344000469","219011344069620",31.59,10.30,0,336.94,379.02,105.8,100.2,0.495,372394.2,372394.2,28309,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675607,433991.00
04/26/2016 09:00,2,3.168,ACTIVE,213.96,353.17,59.970,1461675603,"201051344000646","219011344069620",31.67,10.70,0,333.93,376.92,101.5,96.1,0.486,376595.6,376595.6,32866,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675608,433992.00
04/26/2016 09:00,2,3.068,ACTIVE,212.38,352.87,59.975,1461675603,"274151322000052","219011344069620",31.35,15.50,0,327.02,378.12,97.4,92.1,0.384,655732.0,655732.0,21728,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675609,433993.00
04/26/2016 09:00,2,3.133,ACTIVE,214.64,351.97,60.018,1461675603,"201051344000585","219011344069620",31.59,11.70,0,334.24,375.71,100.2,94.8,0.455,382611.9,382611.9,32870,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675609,433994.00
04/26/2016 09:00,2,3.254,ACTIVE,213.74,351.07,59.981,1461675603,"201051344001230","219011344069620",31.35,12.70,0,334.54,377.82,103.3,97.8,0.477,380343.5,380343.5,32665,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675610,433995.00
04/26/2016 09:00,2,3.127,ACTIVE,214.87,353.77,60.012,1461675603,"201051344000582","219011344069620",31.83,12.30,0,334.24,375.11,100.8,95.4,0.451,373928.7,373928.7,32838,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675611,433996.00
04/26/2016 09:00,2,3.316,ACTIVE,213.74,353.47,59.970,1461675603,"201051344000955","219011344069620",31.81,11.30,0,334.84,379.32,106.9,101.2,0.499,385633.1,385633.1,32779,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675612,433997.00
04/26/2016 09:00,2,1.930,ACTIVE,212.38,463.18,59.965,1461675603,"274151322000094","219011344069620",43.18,17.30,0,418.09,495.94,84.5,79.6,0.323,526477.5,526477.5,22667,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675613,433998.00
04/26/2016 09:00,2,3.283,ACTIVE,215.77,354.07,60.012,1461675603,"201051344000579","219011344069620",31.69,11.00,0,337.54,378.42,105.4,99.8,0.491,385968.2,385968.2,8382,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675614,433999.00
04/26/2016 09:00,2,3.318,ACTIVE,213.74,350.77,59.970,1461675603,"201051344000890","219011344069620",31.27,12.70,0,334.54,377.52,105.1,99.5,0.477,382788.5,382788.5,32803,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675615,434000.00
04/26/2016 09:00,2,3.293,ACTIVE,214.41,352.57,59.975,1461675603,"201051344000438","219011344069620",31.61,11.00,0,335.44,380.22,105.5,99.9,0.486,384937.4,384937.4,32808,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675616,434001.00
04/26/2016 09:00,2,3.232,ACTIVE,214.19,351.37,59.970,1461675603,"201051344000417","219011344069620",31.33,12.30,0,333.63,375.41,102.5,97.0,0.486,378039.8,378039.8,32959,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675617,434002.00
04/26/2016 09:00,2,2.941,ACTIVE,212.61,355.88,59.970,1461675603,"274151322000083","219011344069620",31.15,15.50,0,327.92,380.22,92.8,87.7,0.362,649889.6,649889.6,21791,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675618,434003.00
04/26/2016 09:00,2,3.271,ACTIVE,213.29,355.88,59.986,1461675603,"274151322000076","219011344069620",31.93,16.30,0,336.04,373.91,105.8,100.2,0.415,691449.9,691449.9,21786,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675619,434004.00
04/26/2016 09:00,2,3.307,ACTIVE,215.32,352.27,60.012,1461675603,"201051344000868","219011344069620",31.09,11.70,0,335.14,375.41,104.1,98.5,0.477,371480.4,371480.4,28041,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675620,434005.00
04/26/2016 09:00,2,3.154,ACTIVE,212.38,347.76,60.007,1461675603,"274151322000095","219011344069620",31.71,15.80,0,336.04,370.90,101.2,95.8,0.389,684409.1,684409.1,21690,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675621,434006.00
04/26/2016 09:00,2,3.379,ACTIVE,215.77,355.28,59.986,1461675603,"201051344000988","219011344069620",30.91,11.30,0,337.24,380.22,105.7,100.1,0.495,368813.4,368813.4,28330,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675621,434007.00
04/26/2016 09:00,2,3.227,ACTIVE,214.19,351.07,59.954,1461675603,"201051344001025","219011344069620",31.47,12.30,0,334.84,376.31,102.8,97.3,0.468,382509.6,382509.6,32850,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675622,434008.00
04/26/2016 09:00,2,3.240,ACTIVE,216.00,352.27,59.975,1461675603,"201051344000458","219011344069620",31.31,13.30,0,337.54,377.22,102.8,97.3,0.491,379458.7,379458.7,28253,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675623,434009.00
04/26/2016 09:00,2,3.258,ACTIVE,216.45,354.07,59.975,1461675603,"201051344000853","219011344069620",31.33,11.30,0,338.74,379.02,103.4,97.8,0.477,377925.7,377925.7,27847,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675624,434010.00
04/26/2016 09:00,2,3.270,ACTIVE,214.19,352.27,59.965,1461675603,"201051344000685","219011344069620",31.09,11.00,0,334.84,376.31,103.0,97.4,0.495,384453.7,384453.7,32676,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675625,434011.00
04/26/2016 09:00,2,3.156,ACTIVE,214.64,352.57,59.981,1461675603,"201051344000917","219011344069620",31.59,12.70,0,333.33,375.71,101.0,95.5,0.468,381511.4,381511.4,32680,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675626,434012.00
04/26/2016 09:00,2,3.145,ACTIVE,213.96,351.37,59.949,1461675603,"201051344001145","219011344069620",31.55,11.00,0,335.14,377.22,100.6,95.2,0.464,386669.3,386669.3,32538,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675627,434013.00
04/26/2016 09:00,2,3.270,ACTIVE,214.64,352.57,59.970,1461675603,"201051344000651","219011344069620",31.51,10.70,0,334.84,376.92,104.3,98.7,0.473,378693.6,378693.6,32903,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675628,434014.00
04/26/2016 09:00,2,3.047,ACTIVE,212.38,347.46,59.965,1461675603,"274151322000088","219011344069620",30.36,14.70,0,330.93,379.32,93.7,88.5,0.345,629156.4,629156.4,21470,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675629,434015.00
04/26/2016 09:00,2,1.912,ACTIVE,213.51,465.89,59.975,1461675603,"274151322000068","219011344069620",43.50,16.70,0,418.09,499.85,84.0,79.2,0.309,526232.6,526232.6,22875,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675630,434016.00
04/26/2016 09:00,2,3.221,ACTIVE,214.41,350.77,59.975,1461675603,"201051344001135","219011344069620",31.39,11.30,0,334.54,377.22,102.4,96.9,0.473,375009.6,375009.6,32857,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675630,434017.00
04/26/2016 09:00,2,3.314,ACTIVE,214.87,352.57,59.970,1461675603,"201051344000594","219011344069620",31.59,12.30,0,334.24,377.82,106.0,100.4,0.482,382739.8,382739.8,28291,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675631,434018.00
04/26/2016 09:00,2,3.326,ACTIVE,214.41,351.67,59.970,1461675603,"201051344001203","219011344069620",31.25,13.30,0,334.84,376.92,105.3,99.8,0.495,381617.6,381617.6,32857,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675632,434019.00
04/26/2016 09:00,2,3.057,ACTIVE,212.83,353.17,59.965,1461675603,"274151322000054","219011344069620",30.43,15.30,0,329.43,379.02,94.2,89.0,0.358,642968.9,642968.9,21495,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675633,434020.00
04/26/2016 09:00,2,3.312,ACTIVE,215.54,351.37,59.981,1461675603,"201051344000867","219011344069620",31.15,13.00,0,336.94,375.71,104.5,98.9,0.477,370809.8,370809.8,28294,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675634,434021.00
04/26/2016 09:00,2,3.361,ACTIVE,214.64,352.57,59.933,1461675603,"201051344001093","219011344069620",31.65,13.00,0,334.54,377.82,107.7,102.0,0.482,380485.4,380485.4,32729,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675635,434022.00
04/26/2016 09:00,2,3.273,ACTIVE,215.77,352.87,59.970,1461675603,"201051344000900","219011344069620",31.49,12.00,0,338.44,378.12,104.4,98.8,0.482,386184.4,386184.4,27679,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675636,434023.00
04/26/2016 09:00,2,3.260,ACTIVE,215.77,352.57,59.986,1461675603,"201051344000648","219011344069620",31.41,12.00,0,336.94,377.82,103.8,98.2,0.477,378722.7,378722.7,27987,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675637,434024.00
04/26/2016 09:00,2,3.252,ACTIVE,216.00,353.47,60.018,1461675603,"201051344000569","219011344069620",31.41,11.30,0,336.34,377.22,103.4,97.9,0.477,387488.7,387488.7,27614,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675638,434025.00
04/26/2016 09:00,2,3.248,ACTIVE,216.00,354.07,59.975,1461675603,"201051344000983","219011344069620",31.43,11.30,0,336.34,377.22,103.5,98.0,0.486,379077.3,379077.3,28084,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675639,434026.00
04/26/2016 09:00,2,3.311,ACTIVE,216.00,353.77,59.970,1461675603,"201051344001158","219011344069620",31.27,10.30,0,337.24,378.72,104.9,99.3,0.482,373775.2,373775.2,28348,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675640,434027.00
04/26/2016 09:00,2,3.291,ACTIVE,216.22,354.67,59.991,1461675603,"201051344000576","219011344069620",31.15,11.70,0,338.14,379.02,103.8,98.3,0.473,380625.9,380625.9,27760,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675641,434028.00
04/26/2016 09:00,2,2.998,ACTIVE,212.61,355.88,59.986,1461675603,"274151322000087","219011344069620",30.12,16.00,0,330.33,378.72,91.4,86.3,0.345,617063.6,617063.6,21575,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461675642,434029.00
04/26/2016 09:15,2,3.787,ACTIVE,216.90,356.48,59.981,1461676503,"201051344000645","219011344069620",31.01,14.30,0,338.44,384.13,119.0,112.9,0.517,380234.3,380234.3,27901,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676504,434030.00
04/26/2016 09:15,2,3.492,ACTIVE,213.51,354.07,59.970,1461676503,"274151322000085","219011344069620",30.04,16.30,0,330.93,379.62,106.2,100.5,0.398,645616.1,645616.1,21510,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676505,434031.00
04/26/2016 09:15,2,3.775,ACTIVE,216.22,356.18,59.986,1461676503,"201051344000633","219011344069620",31.19,12.70,0,339.04,384.13,119.3,113.2,0.566,371134.1,371134.1,28365,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676506,434032.00
04/26/2016 09:15,2,3.797,ACTIVE,216.67,356.78,59.986,1461676503,"201051344000469","219011344069620",31.29,11.30,0,337.84,385.03,120.3,114.2,0.561,372419.7,372419.7,28310,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676507,434033.00
04/26/2016 09:15,2,3.662,ACTIVE,213.96,352.57,59.975,1461676503,"201051344000646","219011344069620",31.41,12.30,0,333.33,380.22,116.4,110.4,0.552,376620.1,376620.1,32867,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676507,434034.00
04/26/2016 09:15,2,3.553,ACTIVE,213.06,360.38,59.970,1461676503,"274151322000052","219011344069620",30.99,17.30,0,329.73,378.12,111.6,105.8,0.438,655755.5,655755.5,21729,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676508,434035.00
04/26/2016 09:15,2,3.615,ACTIVE,214.87,353.77,59.970,1461676503,"201051344000585","219011344069620",31.43,13.30,0,334.84,379.32,115.1,109.2,0.539,382636.1,382636.1,32871,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676509,434036.00
04/26/2016 09:15,2,3.732,ACTIVE,213.74,351.37,59.986,1461676503,"201051344001230","219011344069620",31.17,14.00,0,333.03,380.52,117.8,111.8,0.539,380368.5,380368.5,32666,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676510,434037.00
04/26/2016 09:15,2,3.656,ACTIVE,214.87,353.17,59.970,1461676503,"201051344000582","219011344069620",31.23,12.70,0,334.84,379.32,115.6,109.7,0.526,373953.2,373953.2,32839,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676511,434038.00
04/26/2016 09:15,2,3.820,ACTIVE,213.96,352.27,59.981,1461676503,"201051344000955","219011344069620",31.45,13.00,0,334.24,382.63,121.7,115.5,0.575,385658.9,385658.9,32780,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676512,434039.00
04/26/2016 09:15,2,2.385,ACTIVE,213.06,446.95,59.949,1461676503,"274151322000094","219011344069620",41.41,19.30,0,417.79,483.62,99.3,93.9,0.384,526498.1,526498.1,22668,0,0,0,L,1151911521,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676513,434040.00
04/26/2016 09:15,2,3.764,ACTIVE,216.67,357.08,59.965,1461676503,"201051344000579","219011344069620",31.59,12.70,0,339.65,384.43,120.4,114.3,0.575,385993.8,385993.8,8383,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676514,434041.00
04/26/2016 09:15,2,3.809,ACTIVE,213.74,351.97,59.965,1461676503,"201051344000890","219011344069620",31.09,14.00,0,333.93,379.92,119.9,113.8,0.548,382814.0,382814.0,32804,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676515,434042.00
04/26/2016 09:15,2,3.760,ACTIVE,214.64,354.07,59.970,1461676503,"201051344000438","219011344069620",31.65,12.00,0,335.44,383.53,120.5,114.3,0.561,384963.0,384963.0,32809,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676516,434043.00
04/26/2016 09:15,2,3.688,ACTIVE,214.41,353.17,59.970,1461676503,"201051344000417","219011344069620",31.41,13.70,0,333.63,379.02,117.3,111.3,0.557,378064.7,378064.7,32960,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676517,434044.00
04/26/2016 09:15,2,3.424,ACTIVE,212.83,357.98,59.965,1461676503,"274151322000083","219011344069620",30.99,17.50,0,329.13,379.62,107.4,101.7,0.415,649912.1,649912.1,21792,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676518,434045.00
04/26/2016 09:15,2,3.789,ACTIVE,213.96,346.86,59.970,1461676503,"274151322000076","219011344069620",31.55,18.00,0,335.74,375.41,121.0,114.9,0.477,691475.5,691475.5,21787,0,0,0,L,1151911521,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676519,434046.00
04/26/2016 09:15,2,3.844,ACTIVE,215.54,354.67,59.970,1461676503,"201051344000868","219011344069620",30.53,12.70,0,337.84,383.53,119.0,112.9,0.548,371505.6,371505.6,28042,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676519,434047.00
04/26/2016 09:15,2,3.668,ACTIVE,213.06,362.49,59.970,1461676503,"274151322000095","219011344069620",31.39,17.50,0,333.93,372.41,116.6,110.6,0.438,684433.7,684433.7,21691,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676521,434048.00
04/26/2016 09:15,2,3.871,ACTIVE,216.22,357.08,59.965,1461676503,"201051344000988","219011344069620",30.85,12.30,0,338.14,385.03,121.0,114.8,0.539,368839.0,368839.0,28331,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676522,434049.00
04/26/2016 09:15,2,3.721,ACTIVE,214.41,352.87,59.996,1461676503,"201051344001025","219011344069620",31.39,13.70,0,333.93,379.02,118.2,112.2,0.535,382534.6,382534.6,32851,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676522,434050.00
04/26/2016 09:15,2,3.760,ACTIVE,216.45,355.88,59.949,1461676503,"201051344000458","219011344069620",30.95,14.70,0,339.04,383.53,117.8,111.8,0.561,379483.6,379483.6,28254,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676523,434051.00
04/26/2016 09:15,2,3.742,ACTIVE,216.90,356.78,59.959,1461676503,"201051344000853","219011344069620",31.31,12.30,0,339.34,383.23,118.6,112.6,0.557,377950.8,377950.8,27848,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676524,434052.00
04/26/2016 09:15,2,3.732,ACTIVE,214.19,353.47,59.965,1461676503,"201051344000685","219011344069620",31.29,12.00,0,334.24,381.42,118.3,112.3,0.570,384478.8,384478.8,32677,0,0,0,L,1122011218,0,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676525,434053.00
04/26/2016 09:15,2,3.645,ACTIVE,214.64,352.57,59.949,1461676503,"201051344000917","219011344069620",31.39,14.30,0,333.63,379.02,115.8,109.9,0.539,381535.9,381535.9,32681,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676526,434054.00
04/26/2016 09:15,2,3.594,ACTIVE,213.96,354.07,59.965,1461676503,"201051344001145","219011344069620",31.73,12.00,0,335.14,380.22,115.5,109.6,0.539,386693.7,386693.7,32539,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676527,434055.00
04/26/2016 09:15,2,3.773,ACTIVE,214.64,353.47,59.949,1461676503,"201051344000651","219011344069620",31.17,12.30,0,335.44,380.22,119.1,113.0,0.544,378718.9,378718.9,32904,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676528,434056.00
04/26/2016 09:15,2,3.512,ACTIVE,212.83,349.86,59.959,1461676503,"274151322000088","219011344069620",30.14,16.00,0,329.73,379.62,107.2,101.5,0.389,629179.1,629179.1,21471,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676529,434057.00
04/26/2016 09:15,2,2.137,ACTIVE,213.74,462.58,59.965,1461676503,"274151322000068","219011344069620",43.77,19.00,0,423.81,497.14,93.7,88.5,0.349,526253.2,526253.2,22876,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676530,434058.00
04/26/2016 09:15,2,3.688,ACTIVE,214.41,351.67,59.970,1461676503,"201051344001135","219011344069620",31.35,13.00,0,334.24,380.22,117.1,111.1,0.548,375034.3,375034.3,32858,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676531,434059.00
04/26/2016 09:15,2,3.805,ACTIVE,215.32,355.28,59.965,1461676503,"201051344000594","219011344069620",31.41,13.30,0,337.54,383.53,121.0,114.9,0.552,382765.4,382765.4,28292,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676532,434060.00
04/26/2016 09:15,2,3.799,ACTIVE,214.64,353.47,59.959,1461676503,"201051344001203","219011344069620",31.19,15.00,0,335.74,379.92,120.0,113.9,0.557,381643.0,381643.0,32858,0,0,0,L,1122011218,0,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676532,434061.00
04/26/2016 09:15,2,3.506,ACTIVE,213.06,354.67,59.954,1461676503,"274151322000054","219011344069620",30.40,16.70,0,329.43,379.62,107.8,102.2,0.420,642991.6,642991.6,21496,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676533,434062.00
04/26/2016 09:15,2,3.770,ACTIVE,216.00,354.37,59.965,1461676503,"201051344000867","219011344069620",31.17,14.30,0,338.44,383.23,119.1,113.0,0.548,370835.0,370835.0,28295,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676534,434063.00
04/26/2016 09:15,2,3.863,ACTIVE,214.64,353.77,59.959,1461676503,"201051344001093","219011344069620",31.17,14.30,0,334.24,381.12,122.0,115.8,0.552,380511.4,380511.4,32730,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676535,434064.00
04/26/2016 09:15,2,3.750,ACTIVE,216.00,356.48,59.965,1461676503,"201051344000900","219011344069620",31.31,13.30,0,338.74,384.13,118.9,112.8,0.530,386209.6,386209.6,27680,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676536,434065.00
04/26/2016 09:15,2,3.750,ACTIVE,216.22,355.28,59.965,1461676503,"201051344000648","219011344069620",31.07,13.00,0,339.34,384.13,118.0,112.0,0.544,378747.7,378747.7,27988,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676537,434066.00
