ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 09:15,2,3.721,ACTIVE,216.22,356.18,59.959,1461676503,"201051344000569","219011344069620",31.35,12.30,0,339.04,384.43,118.1,112.0,0.557,387513.7,387513.7,27615,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676538,434067.00
04/26/2016 09:15,2,3.732,ACTIVE,216.22,355.88,59.959,1461676503,"201051344000983","219011344069620",31.21,12.70,0,338.74,383.83,118.0,112.0,0.557,379102.3,379102.3,28085,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676539,434068.00
04/26/2016 09:15,2,3.787,ACTIVE,216.67,356.48,59.965,1461676503,"201051344001158","219011344069620",31.13,11.70,0,338.44,384.13,119.4,113.3,0.570,373800.5,373800.5,28349,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676540,434069.00
04/26/2016 09:15,2,3.738,ACTIVE,216.45,357.98,59.965,1461676503,"201051344000576","219011344069620",31.29,13.00,0,339.04,384.13,118.5,112.4,0.552,380651.0,380651.0,27761,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676541,434070.00
04/26/2016 09:15,2,3.393,ACTIVE,213.06,346.56,59.959,1461676503,"274151322000087","219011344069620",30.55,18.30,0,328.82,379.32,104.9,99.3,0.402,617085.7,617085.7,21576,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461676542,434071.00
04/26/2016 09:30,2,4.359,ACTIVE,216.90,358.58,60.002,1461677403,"201051344000645","219011344069620",30.57,16.00,0,339.04,387.74,135.0,128.4,0.605,380264.5,380264.5,27902,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677404,434072.00
04/26/2016 09:30,2,4.002,ACTIVE,213.29,346.56,59.954,1461677403,"274151322000085","219011344069620",29.68,18.70,0,333.63,370.30,120.2,114.1,0.460,645642.9,645642.9,21511,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677405,434073.00
04/26/2016 09:30,2,4.314,ACTIVE,216.45,359.18,59.975,1461677403,"201051344000633","219011344069620",31.01,14.00,0,337.84,389.24,135.4,128.8,0.645,371164.3,371164.3,28366,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677406,434074.00
04/26/2016 09:30,2,4.367,ACTIVE,217.13,358.58,59.975,1461677403,"201051344000469","219011344069620",30.73,12.70,0,339.04,389.24,136.0,129.3,0.641,372450.1,372450.1,28311,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677407,434075.00
04/26/2016 09:30,2,4.193,ACTIVE,214.41,355.28,59.975,1461677403,"201051344000646","219011344069620",31.13,13.70,0,332.73,383.83,132.2,125.7,0.623,376649.6,376649.6,32868,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677408,434076.00
04/26/2016 09:30,2,4.049,ACTIVE,212.83,342.95,59.965,1461677403,"274151322000052","219011344069620",30.95,19.30,0,332.73,372.71,126.9,120.5,0.482,655783.8,655783.8,21730,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677409,434077.00
04/26/2016 09:30,2,4.150,ACTIVE,215.32,355.58,59.986,1461677403,"201051344000585","219011344069620",31.19,14.70,0,333.63,385.03,131.1,124.6,0.614,382665.3,382665.3,32872,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677409,434078.00
04/26/2016 09:30,2,4.246,ACTIVE,214.41,353.77,59.975,1461677403,"201051344001230","219011344069620",31.15,15.30,0,332.73,384.13,134.0,127.4,0.614,380398.3,380398.3,32667,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677410,434079.00
04/26/2016 09:30,2,4.201,ACTIVE,215.54,355.88,59.981,1461677403,"201051344000582","219011344069620",31.01,14.00,0,334.84,385.03,131.9,125.4,0.588,373982.5,373982.5,32840,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677411,434080.00
04/26/2016 09:30,2,4.297,ACTIVE,214.19,355.28,59.965,1461677403,"201051344000955","219011344069620",31.59,14.70,0,333.33,386.53,137.4,130.7,0.650,385689.7,385689.7,32781,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677412,434081.00
04/26/2016 09:30,2,2.709,ACTIVE,212.83,442.74,59.944,1461677403,"274151322000094","219011344069620",41.65,20.70,0,417.49,471.90,113.0,107.2,0.438,526523.2,526523.2,22669,0,0,0,L,1151911521,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677413,434082.00
04/26/2016 09:30,2,4.273,ACTIVE,217.13,359.18,59.981,1461677403,"201051344000579","219011344069620",31.59,14.00,0,339.04,388.94,136.7,130.0,0.636,386024.3,386024.3,8384,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677414,434083.00
04/26/2016 09:30,2,4.336,ACTIVE,214.41,354.97,59.981,1461677403,"201051344000890","219011344069620",30.83,15.50,0,332.73,383.83,135.5,128.8,0.614,382844.3,382844.3,32805,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677415,434084.00
04/26/2016 09:30,2,4.283,ACTIVE,214.87,355.58,59.975,1461677403,"201051344000438","219011344069620",31.53,13.30,0,334.54,385.63,136.8,130.1,0.636,384993.5,384993.5,32810,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677416,434085.00
04/26/2016 09:30,2,4.268,ACTIVE,214.64,354.67,59.970,1461677403,"201051344000417","219011344069620",30.77,14.30,0,333.03,383.83,133.0,126.4,0.632,378094.3,378094.3,32961,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677417,434086.00
04/26/2016 09:30,2,3.918,ACTIVE,212.61,345.96,59.965,1461677403,"274151322000083","219011344069620",30.89,18.70,0,333.03,371.51,122.5,116.4,0.491,649939.4,649939.4,21793,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677417,434087.00
04/26/2016 09:30,2,4.307,ACTIVE,213.74,350.77,59.959,1461677403,"274151322000076","219011344069620",31.41,19.80,0,334.24,377.22,136.9,130.2,0.548,691506.2,691506.2,21788,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677418,434088.00
04/26/2016 09:30,2,4.287,ACTIVE,216.00,356.48,59.975,1461677403,"201051344000868","219011344069620",31.07,14.00,0,338.44,388.64,134.8,128.2,0.614,371535.7,371535.7,28043,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677419,434089.00
04/26/2016 09:30,2,4.221,ACTIVE,213.06,347.46,59.949,1461677403,"274151322000095","219011344069620",31.09,19.50,0,333.03,375.41,133.0,126.4,0.499,684463.3,684463.3,21692,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677420,434090.00
04/26/2016 09:30,2,4.377,ACTIVE,216.90,358.28,59.981,1461677403,"201051344000988","219011344069620",30.83,13.70,0,337.54,389.54,136.7,130.0,0.632,368869.6,368869.6,28332,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677421,434091.00
04/26/2016 09:30,2,4.256,ACTIVE,214.87,354.07,59.965,1461677403,"201051344001025","219011344069620",31.13,15.50,0,333.93,384.13,134.2,127.7,0.614,382564.5,382564.5,32852,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677422,434092.00
04/26/2016 09:30,2,4.254,ACTIVE,216.90,357.08,59.996,1461677403,"201051344000458","219011344069620",31.09,16.00,0,339.04,388.34,134.0,127.4,0.632,379513.4,379513.4,28255,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677423,434093.00
04/26/2016 09:30,2,4.309,ACTIVE,217.58,360.08,59.959,1461677403,"201051344000853","219011344069620",30.81,12.70,0,339.04,388.34,134.6,128.0,0.628,377980.8,377980.8,27849,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677424,434094.00
04/26/2016 09:30,2,4.279,ACTIVE,214.64,354.97,59.981,1461677403,"201051344000685","219011344069620",31.03,14.00,0,334.24,384.43,134.5,127.9,0.645,384508.8,384508.8,32678,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677425,434095.00
04/26/2016 09:30,2,4.178,ACTIVE,215.09,354.97,59.986,1461677403,"201051344000917","219011344069620",31.19,15.50,0,333.03,384.43,132.0,125.5,0.614,381565.3,381565.3,32682,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677426,434096.00
04/26/2016 09:30,2,4.111,ACTIVE,214.41,356.18,59.986,1461677403,"201051344001145","219011344069620",31.67,13.70,0,334.24,383.53,131.9,125.4,0.619,386723.1,386723.1,32540,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677427,434097.00
04/26/2016 09:30,2,4.279,ACTIVE,215.32,355.28,59.981,1461677403,"201051344000651","219011344069620",31.19,14.00,0,336.34,387.14,135.2,128.6,0.610,378749.0,378749.0,32905,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677428,434098.00
04/26/2016 09:30,2,4.025,ACTIVE,212.83,361.29,59.965,1461677403,"274151322000088","219011344069620",29.88,18.00,0,332.43,371.81,121.8,115.6,0.446,629206.2,629206.2,21472,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677429,434099.00
04/26/2016 09:30,2,2.588,ACTIVE,213.96,463.48,59.970,1461677403,"274151322000068","219011344069620",43.08,21.80,0,423.81,480.61,113.5,107.7,0.424,526278.4,526278.4,22877,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677430,434100.00
04/26/2016 09:30,2,4.211,ACTIVE,214.64,353.47,59.970,1461677403,"201051344001135","219011344069620",31.17,14.30,0,333.63,383.53,133.0,126.5,0.614,375064.0,375064.0,32859,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677430,434101.00
04/26/2016 09:30,2,4.340,ACTIVE,215.54,356.78,60.023,1461677403,"201051344000594","219011344069620",31.27,14.00,0,337.54,388.94,137.5,130.8,0.623,382796.1,382796.1,28293,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677431,434102.00
04/26/2016 09:30,2,4.322,ACTIVE,215.09,354.67,59.970,1461677403,"201051344001203","219011344069620",31.07,16.70,0,336.34,387.44,136.2,129.5,0.628,381673.4,381673.4,32859,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677432,434103.00
04/26/2016 09:30,2,4.031,ACTIVE,213.06,351.97,59.975,1461677403,"274151322000054","219011344069620",30.04,19.00,0,333.03,372.11,122.5,116.3,0.468,643018.9,643018.9,21497,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677433,434104.00
04/26/2016 09:30,2,4.336,ACTIVE,216.45,356.18,59.981,1461677403,"201051344000867","219011344069620",30.75,15.30,0,338.74,388.04,135.1,128.4,0.614,370865.2,370865.2,28296,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677435,434105.00
04/26/2016 09:30,2,4.357,ACTIVE,215.09,355.88,59.954,1461677403,"201051344001093","219011344069620",31.21,15.50,0,333.93,385.63,137.9,131.1,0.623,380542.2,380542.2,32731,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677436,434106.00
04/26/2016 09:30,2,4.318,ACTIVE,216.45,358.28,59.975,1461677403,"201051344000900","219011344069620",30.91,14.30,0,338.74,389.24,135.2,128.6,0.623,386239.8,386239.8,27681,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677437,434107.00
04/26/2016 09:30,2,4.291,ACTIVE,216.45,358.88,59.986,1461677403,"201051344000648","219011344069620",30.85,14.00,0,339.04,388.94,134.0,127.4,0.605,378777.7,378777.7,27989,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677437,434108.00
04/26/2016 09:30,2,4.275,ACTIVE,216.67,357.98,59.986,1461677403,"201051344000569","219011344069620",30.99,13.70,0,339.04,388.04,134.2,127.6,0.619,387543.7,387543.7,27616,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677438,434109.00
04/26/2016 09:30,2,4.258,ACTIVE,216.90,357.68,59.981,1461677403,"201051344000983","219011344069620",31.09,14.00,0,339.04,388.64,134.1,127.5,0.632,379132.2,379132.2,28086,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677439,434110.00
04/26/2016 09:30,2,4.297,ACTIVE,217.13,359.18,59.975,1461677403,"201051344001158","219011344069620",31.13,13.30,0,339.04,388.64,135.5,128.8,0.632,373830.8,373830.8,28350,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677440,434111.00
04/26/2016 09:30,2,4.279,ACTIVE,217.13,358.58,59.991,1461677403,"201051344000576","219011344069620",31.01,14.30,0,338.74,388.34,134.4,127.8,0.614,380680.9,380680.9,27762,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677441,434112.00
04/26/2016 09:30,2,3.955,ACTIVE,213.29,353.77,59.970,1461677403,"274151322000087","219011344069620",29.88,20.70,0,332.73,371.21,119.6,113.5,0.455,617112.3,617112.3,21577,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461677442,434113.00
04/26/2016 09:45,2,4.861,ACTIVE,217.58,360.69,59.975,1461678303,"201051344000645","219011344069620",30.49,17.50,0,338.74,392.25,150.2,143.0,0.672,380298.4,380298.4,27903,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678304,434114.00
04/26/2016 09:45,2,4.482,ACTIVE,213.74,352.27,59.975,1461678303,"274151322000085","219011344069620",29.44,20.70,0,333.33,373.91,133.7,127.1,0.508,645673.1,645673.1,21512,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678305,434115.00
04/26/2016 09:45,2,4.850,ACTIVE,216.90,359.78,59.981,1461678303,"201051344000633","219011344069620",30.65,15.80,0,337.84,393.45,150.5,143.4,0.703,371198.3,371198.3,28367,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678306,434116.00
04/26/2016 09:45,2,4.869,ACTIVE,217.80,362.19,59.965,1461678303,"201051344000469","219011344069620",30.63,13.30,0,337.54,393.75,151.1,143.9,0.689,372484.3,372484.3,28312,0,0,0,L,1122011218,0,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678307,434117.00
04/26/2016 09:45,2,4.664,ACTIVE,214.41,357.38,59.981,1461678303,"201051344000646","219011344069620",31.21,15.00,0,333.33,388.34,147.3,140.3,0.703,376683.0,376683.0,32869,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678308,434118.00
04/26/2016 09:45,2,4.545,ACTIVE,213.29,365.19,59.965,1461678303,"274151322000052","219011344069620",30.67,21.30,0,332.73,375.71,141.3,134.5,0.552,655815.8,655815.8,21731,0,0,0,L,1151911521,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678309,434119.00
04/26/2016 09:45,2,4.648,ACTIVE,215.54,358.58,59.986,1461678303,"201051344000585","219011344069620",31.15,16.30,0,337.24,391.04,146.7,139.6,0.685,382698.4,382698.4,32873,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678310,434120.00
04/26/2016 09:45,2,4.736,ACTIVE,214.19,355.58,59.975,1461678303,"201051344001230","219011344069620",30.99,16.00,0,332.43,387.74,148.8,141.6,0.685,380432.0,380432.0,32668,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678311,434121.00
04/26/2016 09:45,2,4.715,ACTIVE,215.54,357.98,59.986,1461678303,"201051344000582","219011344069620",30.73,16.00,0,337.84,392.55,146.8,139.8,0.663,374015.6,374015.6,32841,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678312,434122.00
04/26/2016 09:45,2,4.887,ACTIVE,214.19,356.48,59.975,1461678303,"201051344000955","219011344069620",30.79,15.50,0,333.33,388.64,152.3,145.1,0.716,385724.3,385724.3,32782,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678313,434123.00
04/26/2016 09:45,2,2.922,ACTIVE,213.51,452.96,59.975,1461678303,"274151322000094","219011344069620",42.48,23.00,0,413.89,475.50,125.8,119.5,0.486,526551.8,526551.8,22670,0,0,0,L,1151911521,0,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678314,434124.00
04/26/2016 09:45,2,4.797,ACTIVE,217.80,358.58,59.986,1461678303,"201051344000579","219011344069620",31.37,15.00,0,338.44,393.15,152.4,145.2,0.712,386058.7,386058.7,8385,0,0,0,L,1122011218,0,124.04,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678314,434125.00
04/26/2016 09:45,2,4.820,ACTIVE,214.19,355.28,59.970,1461678303,"201051344000890","219011344069620",30.89,16.70,0,333.63,389.24,150.8,143.6,0.681,382878.4,382878.4,32806,0,0,0,L,1122011218,0,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678315,434126.00
04/26/2016 09:45,2,4.816,ACTIVE,214.87,357.98,59.981,1461678303,"201051344000438","219011344069620",31.09,14.70,0,337.54,392.25,151.7,144.5,0.712,385027.9,385027.9,32811,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678316,434127.00
04/26/2016 09:45,2,4.789,ACTIVE,214.64,356.78,59.965,1461678303,"201051344000417","219011344069620",30.45,16.00,0,334.24,388.94,147.8,140.7,0.703,378127.8,378127.8,32962,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678317,434128.00
04/26/2016 09:45,2,4.457,ACTIVE,213.29,351.67,59.986,1461678303,"274151322000083","219011344069620",30.40,21.30,0,332.13,375.11,137.1,130.4,0.535,649970.3,649970.3,21794,0,0,0,L,1151911521,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678318,434129.00
04/26/2016 09:45,2,4.842,ACTIVE,214.19,347.46,59.975,1461678303,"274151322000076","219011344069620",31.09,21.80,0,334.24,378.72,152.4,145.1,0.601,691540.8,691540.8,21789,0,0,0,L,1151911521,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678319,434130.00
04/26/2016 09:45,2,4.822,ACTIVE,216.67,358.58,59.975,1461678303,"201051344000868","219011344069620",30.77,15.50,0,338.44,393.15,150.3,143.1,0.681,371569.7,371569.7,28044,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678320,434131.00
04/26/2016 09:45,2,4.736,ACTIVE,213.51,355.58,59.975,1461678303,"274151322000095","219011344069620",30.93,22.30,0,332.73,377.82,148.3,141.2,0.561,684496.8,684496.8,21693,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678321,434132.00
04/26/2016 09:45,2,4.879,ACTIVE,217.58,361.89,59.970,1461678303,"201051344000988","219011344069620",30.75,14.30,0,337.24,394.05,152.0,144.8,0.707,368904.0,368904.0,28333,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678322,434133.00
04/26/2016 09:45,2,4.756,ACTIVE,215.09,356.48,59.965,1461678303,"201051344001025","219011344069620",31.05,17.30,0,336.04,388.94,149.6,142.4,0.685,382598.3,382598.3,32853,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678323,434134.00
04/26/2016 09:45,2,4.752,ACTIVE,217.58,360.38,59.975,1461678303,"201051344000458","219011344069620",31.09,17.30,0,338.44,392.25,149.7,142.5,0.698,379547.2,379547.2,28256,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678323,434135.00
04/26/2016 09:45,2,4.812,ACTIVE,218.03,361.29,59.970,1461678303,"201051344000853","219011344069620",30.75,14.70,0,339.34,393.15,149.9,142.8,0.694,378014.7,378014.7,27850,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678324,434136.00
04/26/2016 09:45,2,4.805,ACTIVE,214.41,357.68,59.975,1461678303,"201051344000685","219011344069620",30.79,14.70,0,334.24,388.64,149.8,142.6,0.720,384542.7,384542.7,32679,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678325,434137.00
04/26/2016 09:45,2,4.674,ACTIVE,215.32,357.08,59.975,1461678303,"201051344000917","219011344069620",31.09,17.00,0,336.34,390.44,147.2,140.2,0.689,381598.6,381598.6,32683,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678326,434138.00
04/26/2016 09:45,2,4.641,ACTIVE,214.41,357.08,59.965,1461678303,"201051344001145","219011344069620",31.33,15.00,0,335.74,388.64,147.2,140.2,0.698,386756.3,386756.3,32541,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678327,434139.00
04/26/2016 09:45,2,4.809,ACTIVE,215.54,358.58,59.938,1461678303,"201051344000651","219011344069620",30.89,15.80,0,338.14,393.15,150.4,143.2,0.685,378783.1,378783.1,32906,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678328,434140.00
04/26/2016 09:45,2,4.529,ACTIVE,213.06,358.28,59.965,1461678303,"274151322000088","219011344069620",29.50,19.30,0,332.43,374.51,135.3,128.6,0.508,629236.8,629236.8,21473,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678329,434141.00
04/26/2016 09:45,2,2.939,ACTIVE,214.41,462.28,59.954,1461678303,"274151322000068","219011344069620",42.40,23.30,0,422.30,477.91,126.2,119.8,0.473,526307.0,526307.0,22878,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678330,434142.00
04/26/2016 09:45,2,4.727,ACTIVE,215.09,356.78,59.986,1461678303,"201051344001135","219011344069620",30.97,15.50,0,334.84,388.64,148.2,141.1,0.694,375097.5,375097.5,32860,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678331,434143.00
04/26/2016 09:45,2,4.859,ACTIVE,216.00,358.58,59.970,1461678303,"201051344000594","219011344069620",31.15,15.50,0,337.84,394.35,153.2,145.9,0.703,382830.7,382830.7,28294,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678332,434144.00
04/26/2016 09:45,2,4.842,ACTIVE,215.32,357.98,59.970,1461678303,"201051344001203","219011344069620",30.87,17.50,0,338.14,392.25,151.3,144.1,0.707,381707.6,381707.6,32860,0,0,0,L,1122011218,0,124.04,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678333,434145.00
04/26/2016 09:45,2,4.525,ACTIVE,213.29,355.58,59.970,1461678303,"274151322000054","219011344069620",29.74,21.50,0,332.73,375.11,136.2,129.6,0.530,643049.7,643049.7,21498,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678334,434146.00
04/26/2016 09:45,2,4.854,ACTIVE,216.90,358.28,59.965,1461678303,"201051344000867","219011344069620",30.59,16.30,0,339.34,392.85,150.5,143.3,0.685,370899.1,370899.1,28297,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678334,434147.00
04/26/2016 09:45,2,4.844,ACTIVE,215.09,357.68,59.975,1461678303,"201051344001093","219011344069620",31.05,16.70,0,337.24,392.85,152.3,145.1,0.685,380576.7,380576.7,32732,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678335,434148.00
04/26/2016 09:45,2,4.828,ACTIVE,217.13,361.59,59.959,1461678303,"201051344000900","219011344069620",30.89,16.00,0,338.14,394.05,151.1,143.9,0.694,386273.8,386273.8,27682,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678336,434149.00
04/26/2016 09:45,2,4.779,ACTIVE,217.13,360.38,59.975,1461678303,"201051344000648","219011344069620",30.91,16.00,0,338.14,393.45,149.6,142.5,0.681,378811.4,378811.4,27990,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678337,434150.00
04/26/2016 09:45,2,4.750,ACTIVE,217.58,357.68,59.965,1461678303,"201051344000569","219011344069620",31.05,15.30,0,338.44,392.85,149.3,142.2,0.694,387577.4,387577.4,27617,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678338,434151.00
04/26/2016 09:45,2,4.742,ACTIVE,217.58,360.38,59.965,1461678303,"201051344000983","219011344069620",31.11,15.30,0,338.14,393.15,149.3,142.1,0.703,379166.0,379166.0,28087,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678339,434152.00
04/26/2016 09:45,2,4.820,ACTIVE,217.80,360.08,60.002,1461678303,"201051344001158","219011344069620",30.93,14.30,0,338.14,393.45,150.9,143.7,0.703,373864.9,373864.9,28351,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678340,434153.00
04/26/2016 09:45,2,4.801,ACTIVE,217.58,361.89,59.970,1461678303,"201051344000576","219011344069620",30.83,15.50,0,337.84,392.85,149.9,142.8,0.689,380714.7,380714.7,27763,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678341,434154.00
04/26/2016 09:45,2,4.455,ACTIVE,213.74,352.87,59.970,1461678303,"274151322000087","219011344069620",29.56,22.80,0,332.43,373.91,133.3,126.7,0.504,617142.3,617142.3,21578,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461678342,434155.00
04/26/2016 10:00,2,5.367,ACTIVE,218.26,362.49,59.970,1461679203,"201051344000645","219011344069620",30.28,19.00,0,338.14,396.45,164.6,156.9,0.734,380335.9,380335.9,27904,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679204,434156.00
04/26/2016 10:00,2,4.990,ACTIVE,213.51,347.16,59.954,1461679203,"274151322000085","219011344069620",28.96,22.50,0,333.03,377.22,146.3,139.3,0.557,645706.4,645706.4,21513,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679205,434157.00
04/26/2016 10:00,2,5.277,ACTIVE,217.58,363.09,59.965,1461679203,"201051344000633","219011344069620",30.91,17.00,0,336.94,397.05,165.4,157.7,0.778,371236.0,371236.0,28368,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679206,434158.00
04/26/2016 10:00,2,5.291,ACTIVE,218.26,362.79,59.959,1461679203,"201051344000469","219011344069620",30.87,15.00,0,336.94,397.96,165.2,157.5,0.765,372522.0,372522.0,28313,0,0,0,L,1122011218,0,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679207,434159.00
04/26/2016 10:00,2,5.232,ACTIVE,215.09,360.08,59.954,1461679203,"201051344000646","219011344069620",30.63,17.00,0,332.73,396.75,162.3,154.8,0.765,376719.8,376719.8,32870,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679208,434160.00
04/26/2016 10:00,2,5.070,ACTIVE,213.74,366.70,59.954,1461679203,"274151322000052","219011344069620",30.34,22.50,0,332.43,379.32,155.8,148.5,0.610,655851.1,655851.1,21732,0,0,0,L,1151911521,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679209,434161.00
04/26/2016 10:00,2,5.211,ACTIVE,216.22,359.78,59.954,1461679203,"201051344000585","219011344069620",30.63,17.50,0,337.84,396.15,161.7,154.1,0.756,382735.1,382735.1,32874,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679210,434162.00
04/26/2016 10:00,2,5.229,ACTIVE,214.87,357.68,59.928,1461679203,"201051344001230","219011344069620",30.81,17.50,0,330.63,391.94,163.1,155.5,0.751,380469.1,380469.1,32669,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679211,434163.00
04/26/2016 10:00,2,5.195,ACTIVE,216.22,360.69,59.970,1461679203,"201051344000582","219011344069620",30.61,17.30,0,337.54,397.66,161.1,153.6,0.738,374052.3,374052.3,32842,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679212,434164.00
04/26/2016 10:00,2,5.361,ACTIVE,215.09,358.28,59.954,1461679203,"201051344000955","219011344069620",30.83,17.00,0,331.83,393.75,167.3,159.6,0.791,385762.4,385762.4,32783,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679213,434165.00
04/26/2016 10:00,2,3.287,ACTIVE,213.51,456.87,59.944,1461679203,"274151322000094","219011344069620",41.73,24.80,0,413.59,474.90,139.3,132.5,0.548,526583.3,526583.3,22671,0,0,0,L,1151911521,0,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679213,434166.00
04/26/2016 10:00,2,5.297,ACTIVE,218.26,363.39,59.970,1461679203,"201051344000579","219011344069620",31.11,16.00,0,337.54,397.96,166.9,159.2,0.773,386096.7,386096.7,8386,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679214,434167.00
04/26/2016 10:00,2,5.297,ACTIVE,214.87,357.38,59.959,1461679203,"201051344000890","219011344069620",30.75,17.80,0,333.03,392.85,165.0,157.4,0.751,382916.0,382916.0,32807,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679215,434168.00
04/26/2016 10:00,2,5.262,ACTIVE,215.54,359.48,59.970,1461679203,"201051344000438","219011344069620",31.27,16.30,0,338.14,397.05,166.6,158.9,0.773,385065.8,385065.8,32812,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679217,434169.00
04/26/2016 10:00,2,5.264,ACTIVE,215.32,358.88,59.954,1461679203,"201051344000417","219011344069620",30.45,17.30,0,333.93,394.65,162.3,154.7,0.765,378164.7,378164.7,32963,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679218,434170.00
04/26/2016 10:00,2,4.926,ACTIVE,213.29,358.88,59.959,1461679203,"274151322000083","219011344069620",30.40,23.30,0,332.43,378.72,151.6,144.4,0.610,650004.7,650004.7,21795,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679219,434171.00
04/26/2016 10:00,2,5.307,ACTIVE,214.19,363.39,59.965,1461679203,"274151322000076","219011344069620",31.17,24.00,0,332.73,382.33,167.4,159.7,0.663,691578.8,691578.8,21790,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679219,434172.00
04/26/2016 10:00,2,5.342,ACTIVE,217.13,363.09,59.970,1461679203,"201051344000868","219011344069620",30.43,16.00,0,338.74,397.66,164.5,156.9,0.729,371607.3,371607.3,28045,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679220,434173.00
04/26/2016 10:00,2,5.232,ACTIVE,213.06,349.86,59.970,1461679203,"274151322000095","219011344069620",30.79,23.50,0,331.53,381.42,163.1,155.5,0.614,684533.9,684533.9,21694,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679221,434174.00
04/26/2016 10:00,2,5.387,ACTIVE,218.26,362.19,59.959,1461679203,"201051344000988","219011344069620",30.45,15.80,0,336.64,398.56,166.1,158.4,0.773,368941.9,368941.9,28334,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679222,434175.00
04/26/2016 10:00,2,5.271,ACTIVE,215.77,358.58,59.965,1461679203,"201051344001025","219011344069620",30.81,18.70,0,338.14,396.45,164.6,156.9,0.751,382635.7,382635.7,32854,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679223,434176.00
04/26/2016 10:00,2,5.266,ACTIVE,218.26,362.79,59.959,1461679203,"201051344000458","219011344069620",30.75,18.70,0,336.94,396.45,163.9,156.3,0.782,379584.5,379584.5,28257,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679224,434177.00
04/26/2016 10:00,2,5.279,ACTIVE,218.71,363.99,59.944,1461679203,"201051344000853","219011344069620",30.77,15.50,0,339.34,397.66,164.6,156.9,0.765,378052.2,378052.2,27851,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679225,434178.00
04/26/2016 10:00,2,5.254,ACTIVE,214.87,358.58,59.954,1461679203,"201051344000685","219011344069620",30.99,15.80,0,334.84,393.15,164.8,157.1,0.795,384580.2,384580.2,32680,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679226,434179.00
04/26/2016 10:00,2,5.193,ACTIVE,216.00,358.88,59.954,1461679203,"201051344000917","219011344069620",30.73,17.80,0,336.94,396.45,161.7,154.1,0.760,381635.3,381635.3,32684,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679227,434180.00
04/26/2016 10:00,2,5.160,ACTIVE,214.87,357.98,59.922,1461679203,"201051344001145","219011344069620",30.99,15.50,0,337.24,395.55,161.9,154.3,0.751,386793.1,386793.1,32542,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679228,434181.00
04/26/2016 10:00,2,5.340,ACTIVE,216.00,359.18,59.928,1461679203,"201051344000651","219011344069620",30.51,17.80,0,338.44,397.66,165.0,157.3,0.751,378820.6,378820.6,32907,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679228,434182.00
04/26/2016 10:00,2,4.996,ACTIVE,213.29,348.36,59.965,1461679203,"274151322000088","219011344069620",29.30,22.00,0,332.13,377.82,148.2,141.1,0.552,629270.5,629270.5,21474,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679229,434183.00
04/26/2016 10:00,2,3.203,ACTIVE,214.19,461.98,59.949,1461679203,"274151322000068","219011344069620",42.66,25.30,0,418.09,477.31,138.1,131.4,0.526,526338.7,526338.7,22879,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679230,434184.00
04/26/2016 10:00,2,5.236,ACTIVE,215.54,357.38,59.965,1461679203,"201051344001135","219011344069620",30.73,17.30,0,334.54,396.75,162.8,155.2,0.756,375134.5,375134.5,32861,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679231,434185.00
04/26/2016 10:00,2,5.334,ACTIVE,216.45,361.29,59.959,1461679203,"201051344000594","219011344069620",31.07,16.70,0,338.14,399.76,167.9,160.2,0.765,382869.0,382869.0,28295,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679232,434186.00
04/26/2016 10:00,2,5.355,ACTIVE,215.77,359.18,59.959,1461679203,"201051344001203","219011344069620",30.53,20.00,0,338.44,397.66,165.7,158.0,0.778,381745.3,381745.3,32861,0,0,0,L,1122011218,0,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679233,434187.00
04/26/2016 10:00,2,5.031,ACTIVE,213.51,366.10,59.965,1461679203,"274151322000054","219011344069620",29.26,22.50,0,331.83,378.72,149.1,141.9,0.570,643083.6,643083.6,21499,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679234,434188.00
04/26/2016 10:00,2,5.299,ACTIVE,217.58,361.89,59.965,1461679203,"201051344000867","219011344069620",30.63,18.00,0,338.14,397.66,164.4,156.7,0.747,370936.6,370936.6,28298,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679235,434189.00
04/26/2016 10:00,2,5.305,ACTIVE,215.77,359.18,59.954,1461679203,"201051344001093","219011344069620",30.93,18.00,0,337.84,397.96,166.1,158.4,0.751,380614.7,380614.7,32733,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679236,434190.00
04/26/2016 10:00,2,5.326,ACTIVE,217.80,362.49,59.965,1461679203,"201051344000900","219011344069620",30.57,16.70,0,337.24,397.96,164.9,157.3,0.747,386311.4,386311.4,27683,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679237,434191.00
04/26/2016 10:00,2,5.264,ACTIVE,217.80,361.89,59.991,1461679203,"201051344000648","219011344069620",30.69,17.00,0,338.44,397.96,163.6,156.0,0.756,378848.7,378848.7,27991,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679238,434192.00
04/26/2016 10:00,2,5.256,ACTIVE,218.03,362.79,59.954,1461679203,"201051344000569","219011344069620",30.77,16.30,0,337.54,397.35,163.8,156.2,0.756,387614.7,387614.7,27618,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679239,434193.00
04/26/2016 10:00,2,5.250,ACTIVE,218.03,361.29,59.922,1461679203,"201051344000983","219011344069620",30.77,16.30,0,337.24,397.66,163.6,156.0,0.769,379203.3,379203.3,28088,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679240,434194.00
04/26/2016 10:00,2,5.299,ACTIVE,218.26,361.29,59.933,1461679203,"201051344001158","219011344069620",30.75,15.80,0,337.54,397.66,165.2,157.5,0.773,373902.5,373902.5,28352,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679241,434195.00
04/26/2016 10:00,2,5.244,ACTIVE,218.03,362.79,59.938,1461679203,"201051344000576","219011344069620",30.77,17.30,0,337.24,397.35,163.3,155.7,0.747,380752.0,380752.0,27764,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679242,434196.00
04/26/2016 10:00,2,4.939,ACTIVE,213.29,348.96,59.954,1461679203,"274151322000087","219011344069620",29.16,24.30,0,331.83,377.22,145.7,138.7,0.557,617175.6,617175.6,21579,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461679242,434197.00
04/26/2016 10:15,2,5.824,ACTIVE,218.48,363.09,59.959,1461680103,"201051344000645","219011344069620",30.08,21.00,0,337.24,403.37,177.3,169.2,0.791,380376.6,380376.6,27905,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680104,434198.00
04/26/2016 10:15,2,5.424,ACTIVE,213.74,348.06,59.975,1461680103,"274151322000085","219011344069620",28.53,23.80,0,332.43,379.92,156.6,149.2,0.601,645742.4,645742.4,21514,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680105,434199.00
04/26/2016 10:15,2,5.764,ACTIVE,217.58,363.39,59.965,1461680103,"201051344000633","219011344069620",30.49,18.70,0,336.94,401.56,177.9,169.8,0.826,371276.8,371276.8,28369,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680106,434200.00
04/26/2016 10:15,2,5.809,ACTIVE,218.71,364.59,60.002,1461680103,"201051344000469","219011344069620",30.22,16.30,0,336.34,402.16,177.7,169.6,0.826,372562.9,372562.9,28314,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680107,434201.00
04/26/2016 10:15,2,5.734,ACTIVE,215.09,360.69,59.938,1461680103,"201051344000646","219011344069620",30.08,18.30,0,333.63,401.26,174.6,166.6,0.822,376760.0,376760.0,32871,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680107,434202.00
04/26/2016 10:15,2,5.459,ACTIVE,213.29,363.09,59.986,1461680103,"274151322000052","219011344069620",30.32,24.30,0,331.23,382.63,167.5,159.7,0.654,655889.6,655889.6,21733,0,0,0,L,1151911521,0,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680108,434203.00
04/26/2016 10:15,2,5.691,ACTIVE,216.45,360.99,59.991,1461680103,"201051344000585","219011344069620",30.28,19.30,0,337.54,400.66,174.5,166.5,0.813,382775.2,382775.2,32875,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680109,434204.00
04/26/2016 10:15,2,5.680,ACTIVE,214.87,358.88,59.975,1461680103,"201051344001230","219011344069620",30.57,18.30,0,331.53,397.96,175.7,167.6,0.809,380509.4,380509.4,32670,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680110,434205.00
04/26/2016 10:15,2,5.650,ACTIVE,216.45,363.09,60.007,1461680103,"201051344000582","219011344069620",30.40,18.30,0,337.84,402.16,173.9,166.0,0.787,374092.2,374092.2,32843,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680111,434206.00
04/26/2016 10:15,2,5.787,ACTIVE,215.32,361.89,60.007,1461680103,"201051344000955","219011344069620",30.63,18.70,0,333.03,400.66,179.5,171.3,0.849,385803.8,385803.8,32784,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680112,434207.00
04/26/2016 10:15,2,3.750,ACTIVE,213.29,440.04,59.981,1461680103,"274151322000094","219011344069620",39.84,27.00,0,411.78,476.71,151.1,143.9,0.588,526617.9,526617.9,22672,0,0,0,L,1151911521,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680113,434208.00
