ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 10:15,2,5.801,ACTIVE,218.71,364.29,59.991,1461680103,"201051344000579","219011344069620",30.65,17.30,0,337.84,402.46,180.0,171.8,0.844,386138.1,386138.1,8387,0,0,0,L,1122011218,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680114,434209.00
04/26/2016 10:15,2,5.768,ACTIVE,214.87,359.48,59.996,1461680103,"201051344000890","219011344069620",30.42,19.30,0,333.33,400.96,177.6,169.5,0.813,382956.7,382956.7,32808,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680115,434210.00
04/26/2016 10:15,2,5.736,ACTIVE,215.77,362.19,59.975,1461680103,"201051344000438","219011344069620",30.81,18.30,0,337.84,402.46,178.9,170.8,0.835,385107.0,385107.0,32813,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680116,434211.00
04/26/2016 10:15,2,5.670,ACTIVE,215.54,358.58,60.012,1461680103,"201051344000417","219011344069620",30.40,19.30,0,337.24,400.66,174.6,166.6,0.818,378204.8,378204.8,32964,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680117,434212.00
04/26/2016 10:15,2,5.367,ACTIVE,213.51,368.50,59.981,1461680103,"274151322000083","219011344069620",30.08,26.30,0,331.83,381.73,163.3,155.7,0.645,650042.2,650042.2,21796,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680117,434213.00
04/26/2016 10:15,2,5.795,ACTIVE,214.19,374.51,59.986,1461680103,"274151322000076","219011344069620",30.55,26.00,0,333.03,385.33,179.2,171.0,0.712,691620.1,691620.1,21791,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680118,434214.00
04/26/2016 10:15,2,5.807,ACTIVE,217.35,362.79,59.991,1461680103,"201051344000868","219011344069620",30.20,17.50,0,337.24,402.77,177.7,169.6,0.813,371647.9,371647.9,28046,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680119,434215.00
04/26/2016 10:15,2,5.742,ACTIVE,213.06,343.85,59.981,1461680103,"274151322000095","219011344069620",30.22,26.80,0,331.23,384.43,175.6,167.5,0.663,684574.2,684574.2,21695,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680120,434216.00
04/26/2016 10:15,2,5.779,ACTIVE,218.48,365.80,60.007,1461680103,"201051344000988","219011344069620",30.47,17.80,0,336.34,402.16,178.3,170.2,0.813,368982.9,368982.9,28335,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680121,434217.00
04/26/2016 10:15,2,5.736,ACTIVE,216.00,358.88,59.933,1461680103,"201051344001025","219011344069620",30.45,19.80,0,337.84,400.96,176.9,168.8,0.800,382676.3,382676.3,32855,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680122,434218.00
04/26/2016 10:15,2,5.705,ACTIVE,218.48,364.59,59.970,1461680103,"201051344000458","219011344069620",30.59,20.00,0,337.84,401.26,176.7,168.6,0.844,379625.1,379625.1,28258,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680123,434219.00
04/26/2016 10:15,2,5.752,ACTIVE,218.71,364.29,59.986,1461680103,"201051344000853","219011344069620",30.36,16.70,0,340.85,405.77,176.8,168.7,0.826,378092.8,378092.8,27852,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680124,434220.00
04/26/2016 10:15,2,5.746,ACTIVE,215.32,359.48,60.002,1461680103,"201051344000685","219011344069620",30.47,17.50,0,337.54,400.96,177.2,169.2,0.853,384620.9,384620.9,32681,0,0,0,L,1122011218,0,124.27,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680125,434221.00
04/26/2016 10:15,2,5.627,ACTIVE,216.22,361.29,59.981,1461680103,"201051344000917","219011344069620",30.57,19.50,0,337.54,401.86,174.1,166.1,0.813,381675.3,381675.3,32685,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680126,434222.00
04/26/2016 10:15,2,5.594,ACTIVE,215.09,357.98,59.944,1461680103,"201051344001145","219011344069620",30.87,17.00,0,337.24,400.66,174.9,166.9,0.809,386833.2,386833.2,32543,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680127,434223.00
04/26/2016 10:15,2,5.832,ACTIVE,216.45,360.69,59.996,1461680103,"201051344000651","219011344069620",30.02,19.30,0,338.14,401.86,177.3,169.2,0.809,378861.4,378861.4,32908,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680127,434224.00
04/26/2016 10:15,2,5.428,ACTIVE,213.06,368.50,59.986,1461680103,"274151322000088","219011344069620",28.92,23.50,0,332.13,380.52,158.9,151.4,0.601,629307.0,629307.0,21475,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680128,434225.00
04/26/2016 10:15,2,3.705,ACTIVE,214.41,442.14,59.991,1461680103,"274151322000068","219011344069620",40.41,27.00,0,415.09,478.21,151.3,144.1,0.575,526373.4,526373.4,22880,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680129,434226.00
04/26/2016 10:15,2,5.672,ACTIVE,215.77,359.18,59.991,1461680103,"201051344001135","219011344069620",30.49,19.30,0,337.24,400.96,175.2,167.2,0.804,375174.7,375174.7,32862,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680130,434227.00
04/26/2016 10:15,2,5.783,ACTIVE,216.67,361.89,59.970,1461680103,"201051344000594","219011344069620",30.93,18.00,0,337.54,404.57,181.0,172.8,0.831,382910.5,382910.5,28296,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680131,434228.00
04/26/2016 10:15,2,5.832,ACTIVE,216.22,359.48,59.922,1461680103,"201051344001203","219011344069620",30.12,21.00,0,338.14,403.37,177.9,169.8,0.826,381786.2,381786.2,32862,0,0,0,L,1122011218,0,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680132,434229.00
04/26/2016 10:15,2,5.457,ACTIVE,213.29,352.57,59.986,1461680103,"274151322000054","219011344069620",28.90,24.80,0,331.83,381.12,159.8,152.3,0.614,643120.4,643120.4,21500,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680133,434230.00
04/26/2016 10:15,2,5.785,ACTIVE,217.58,360.69,59.954,1461680103,"201051344000867","219011344069620",30.22,19.50,0,338.14,401.86,177.0,168.9,0.818,370977.2,370977.2,28299,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680134,434231.00
04/26/2016 10:15,2,5.812,ACTIVE,216.00,360.99,59.981,1461680103,"201051344001093","219011344069620",30.32,20.00,0,337.54,401.86,178.3,170.2,0.809,380655.7,380655.7,32734,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680135,434232.00
04/26/2016 10:15,2,5.793,ACTIVE,218.03,363.69,59.991,1461680103,"201051344000900","219011344069620",30.34,18.30,0,336.34,402.16,178.1,169.9,0.800,386352.2,386352.2,27684,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680136,434233.00
04/26/2016 10:15,2,5.746,ACTIVE,217.80,363.09,60.012,1461680103,"201051344000648","219011344069620",30.36,18.30,0,336.64,401.86,176.6,168.5,0.800,378889.2,378889.2,27992,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680137,434234.00
04/26/2016 10:15,2,5.738,ACTIVE,218.03,362.19,59.981,1461680103,"201051344000569","219011344069620",30.36,17.80,0,337.24,401.56,176.4,168.3,0.826,387655.3,387655.3,27619,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680138,434235.00
04/26/2016 10:15,2,5.773,ACTIVE,218.26,364.29,59.959,1461680103,"201051344000983","219011344069620",30.16,18.30,0,336.64,401.86,176.3,168.3,0.826,379243.8,379243.8,28089,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680139,434236.00
04/26/2016 10:15,2,5.787,ACTIVE,218.48,364.29,59.954,1461680103,"201051344001158","219011344069620",30.30,17.00,0,337.24,401.86,177.6,169.4,0.826,373943.3,373943.3,28353,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680140,434237.00
04/26/2016 10:15,2,5.775,ACTIVE,218.26,364.29,59.938,1461680103,"201051344000576","219011344069620",30.16,19.00,0,337.24,401.56,176.2,168.2,0.800,380792.5,380792.5,27765,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680141,434238.00
04/26/2016 10:15,2,5.350,ACTIVE,213.06,369.10,59.981,1461680103,"274151322000087","219011344069620",28.94,28.00,0,330.03,382.33,156.8,149.4,0.597,617211.5,617211.5,21580,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461680142,434239.00
04/26/2016 10:30,2,6.264,ACTIVE,218.48,364.59,59.991,1461681003,"201051344000645","219011344069620",30.14,22.30,0,337.54,408.78,191.1,182.5,0.862,380420.4,380420.4,27906,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681004,434240.00
04/26/2016 10:30,2,5.893,ACTIVE,213.51,368.20,59.991,1461681003,"274151322000085","219011344069620",28.17,26.80,0,332.13,382.63,167.9,160.2,0.645,645781.0,645781.0,21515,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681005,434241.00
04/26/2016 10:30,2,6.252,ACTIVE,217.80,364.59,59.996,1461681003,"201051344000633","219011344069620",30.32,20.30,0,336.34,405.77,191.9,183.3,0.906,371320.8,371320.8,28370,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681006,434242.00
04/26/2016 10:30,2,6.291,ACTIVE,219.16,366.70,60.018,1461681003,"201051344000469","219011344069620",30.08,17.80,0,336.64,408.48,191.6,183.0,0.888,372606.9,372606.9,28315,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681007,434243.00
04/26/2016 10:30,2,6.113,ACTIVE,215.32,361.29,59.938,1461681003,"201051344000646","219011344069620",30.45,20.00,0,332.43,404.87,188.6,180.1,0.884,376803.3,376803.3,32872,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681008,434244.00
04/26/2016 10:30,2,6.004,ACTIVE,213.96,367.00,59.981,1461681003,"274151322000052","219011344069620",29.56,27.30,0,331.23,385.33,179.7,171.6,0.698,655930.9,655930.9,21734,0,0,0,L,1151911521,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681009,434245.00
04/26/2016 10:30,2,6.188,ACTIVE,216.90,365.49,60.002,1461681003,"201051344000585","219011344069620",30.06,21.00,0,336.34,404.57,188.4,179.9,0.884,382818.4,382818.4,32876,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681010,434246.00
04/26/2016 10:30,2,6.164,ACTIVE,215.32,360.08,59.954,1461681003,"201051344001230","219011344069620",30.32,19.50,0,331.23,404.27,189.3,180.8,0.871,380552.9,380552.9,32671,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681011,434247.00
04/26/2016 10:30,2,6.123,ACTIVE,216.90,360.38,59.996,1461681003,"201051344000582","219011344069620",30.26,20.70,0,336.64,406.37,187.6,179.1,0.844,374135.3,374135.3,32844,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681011,434248.00
04/26/2016 10:30,2,6.266,ACTIVE,215.54,360.99,60.028,1461681003,"201051344000955","219011344069620",30.45,20.30,0,332.13,405.47,193.2,184.5,0.910,385848.2,385848.2,32785,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681012,434249.00
04/26/2016 10:30,2,3.953,ACTIVE,213.74,443.94,59.991,1461681003,"274151322000094","219011344069620",41.01,27.80,0,412.08,473.10,164.1,156.4,0.636,526655.3,526655.3,22673,0,0,0,L,1151911521,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681013,434250.00
04/26/2016 10:30,2,6.252,ACTIVE,219.16,366.40,59.991,1461681003,"201051344000579","219011344069620",30.73,18.70,0,337.84,410.58,194.6,185.9,0.906,386182.7,386182.7,8388,0,0,0,L,1122011218,0,124.72,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681014,434251.00
04/26/2016 10:30,2,6.268,ACTIVE,215.32,361.59,59.996,1461681003,"201051344000890","219011344069620",30.08,20.70,0,332.73,405.17,190.9,182.3,0.871,383000.6,383000.6,32809,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681015,434252.00
04/26/2016 10:30,2,6.227,ACTIVE,216.22,363.69,59.981,1461681003,"201051344000438","219011344069620",30.51,20.30,0,337.24,406.37,192.2,183.6,0.902,385151.3,385151.3,32814,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681016,434253.00
04/26/2016 10:30,2,5.836,ACTIVE,213.51,368.50,59.991,1461681003,"274151322000083","219011344069620",29.86,29.00,0,330.93,384.43,176.5,168.4,0.703,650082.7,650082.7,21797,0,0,0,L,1151911521,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681018,434254.00
04/26/2016 10:30,2,6.229,ACTIVE,214.41,374.51,59.944,1461681003,"274151322000076","219011344069620",30.57,28.50,0,332.13,388.94,192.5,183.9,0.760,691664.5,691664.5,21792,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681019,434255.00
04/26/2016 10:30,2,6.340,ACTIVE,217.58,365.80,59.954,1461681003,"201051344000868","219011344069620",29.66,19.30,0,331.23,423.81,190.6,182.0,0.866,371691.8,371691.8,28047,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681020,434256.00
04/26/2016 10:30,2,6.221,ACTIVE,213.74,357.68,59.970,1461681003,"274151322000095","219011344069620",29.98,28.80,0,330.63,387.44,188.8,180.3,0.712,684617.6,684617.6,21696,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681021,434257.00
04/26/2016 10:30,2,6.336,ACTIVE,218.93,367.90,59.991,1461681003,"201051344000988","219011344069620",29.92,19.50,0,336.64,410.28,191.9,183.3,0.879,369027.1,369027.1,28336,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681022,434258.00
04/26/2016 10:30,2,6.213,ACTIVE,216.22,360.99,60.007,1461681003,"201051344001025","219011344069620",30.20,22.30,0,338.14,405.17,190.0,181.5,0.862,382720.2,382720.2,32856,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681023,434259.00
04/26/2016 10:30,2,6.164,ACTIVE,218.71,366.10,59.928,1461681003,"201051344000458","219011344069620",30.63,22.30,0,337.24,409.08,191.2,182.7,0.902,379669.0,379669.0,28259,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681024,434260.00
04/26/2016 10:30,2,6.293,ACTIVE,219.16,367.30,59.991,1461681003,"201051344000853","219011344069620",29.88,18.70,0,343.25,410.28,190.4,181.8,0.879,378136.7,378136.7,27853,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681025,434261.00
04/26/2016 10:30,2,6.182,ACTIVE,215.32,362.79,59.996,1461681003,"201051344000685","219011344069620",30.59,19.50,0,337.54,405.47,191.4,182.8,0.919,384665.0,384665.0,32682,0,0,0,L,1122011218,0,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681026,434262.00
04/26/2016 10:30,2,6.154,ACTIVE,216.22,363.09,59.975,1461681003,"201051344000917","219011344069620",30.14,21.80,0,336.94,404.87,187.8,179.4,0.875,381718.4,381718.4,32686,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681027,434263.00
04/26/2016 10:30,2,6.129,ACTIVE,215.32,361.29,59.975,1461681003,"201051344001145","219011344069620",30.47,19.00,0,337.54,404.87,189.1,180.6,0.888,386876.6,386876.6,32544,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681028,434264.00
04/26/2016 10:30,2,6.189,ACTIVE,216.45,360.38,59.970,1461681003,"201051344000651","219011344069620",30.43,21.80,0,337.54,405.47,190.6,182.1,0.871,378905.3,378905.3,32909,0,0,0,L,1122011218,0,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681029,434265.00
04/26/2016 10:30,2,5.910,ACTIVE,213.29,366.70,59.981,1461681003,"274151322000088","219011344069620",28.43,25.80,0,330.93,383.23,170.1,162.3,0.645,629346.2,629346.2,21476,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681030,434266.00
04/26/2016 10:30,2,3.939,ACTIVE,214.19,440.04,59.991,1461681003,"274151322000068","219011344069620",40.79,28.30,0,410.88,474.60,163.5,155.9,0.628,526411.0,526411.0,22881,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681031,434267.00
04/26/2016 10:30,2,6.076,ACTIVE,216.00,360.38,60.002,1461681003,"201051344001135","219011344069620",30.61,21.00,0,337.84,405.47,188.3,179.9,0.871,375218.1,375218.1,32863,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681031,434268.00
04/26/2016 10:30,2,6.309,ACTIVE,216.67,363.99,59.996,1461681003,"201051344000594","219011344069620",30.65,19.50,0,324.62,429.52,195.9,187.2,0.879,382955.4,382955.4,28297,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681032,434269.00
04/26/2016 10:30,2,6.275,ACTIVE,216.67,362.49,59.981,1461681003,"201051344001203","219011344069620",30.24,22.80,0,337.54,406.67,192.1,183.5,0.897,381830.3,381830.3,32863,0,0,0,L,1122011218,0,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681033,434270.00
04/26/2016 10:30,2,5.957,ACTIVE,213.74,361.29,59.981,1461681003,"274151322000054","219011344069620",28.37,28.00,0,330.33,384.13,171.0,163.1,0.650,643159.8,643159.8,21501,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681034,434271.00
04/26/2016 10:30,2,6.258,ACTIVE,217.80,361.89,59.986,1461681003,"201051344000867","219011344069620",30.06,21.80,0,321.31,415.99,190.4,181.8,0.862,371021.1,371021.1,28300,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681035,434272.00
04/26/2016 10:30,2,6.275,ACTIVE,216.45,361.59,59.933,1461681003,"201051344001093","219011344069620",30.08,20.70,0,337.24,405.77,191.1,182.5,0.862,380699.8,380699.8,32735,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681036,434273.00
04/26/2016 10:30,2,6.275,ACTIVE,218.26,366.40,59.954,1461681003,"201051344000900","219011344069620",30.20,20.70,0,336.34,410.28,191.9,183.3,0.875,386396.3,386396.3,27685,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681037,434274.00
04/26/2016 10:30,2,6.242,ACTIVE,218.48,366.10,59.949,1461681003,"201051344000648","219011344069620",30.08,21.00,0,337.24,406.37,190.2,181.6,0.871,378932.9,378932.9,27993,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681038,434275.00
04/26/2016 10:30,2,6.283,ACTIVE,218.48,364.89,59.954,1461681003,"201051344000569","219011344069620",29.86,19.50,0,336.34,406.07,190.0,181.4,0.871,387698.9,387698.9,27620,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681039,434276.00
04/26/2016 10:30,2,6.262,ACTIVE,218.71,365.49,59.981,1461681003,"201051344000983","219011344069620",29.98,20.30,0,335.74,405.77,190.0,181.5,0.897,379287.5,379287.5,28090,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681040,434277.00
04/26/2016 10:30,2,6.229,ACTIVE,218.93,364.89,59.996,1461681003,"201051344001158","219011344069620",30.32,18.30,0,336.64,409.68,191.2,182.6,0.888,373987.3,373987.3,28354,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681041,434278.00
04/26/2016 10:30,2,6.258,ACTIVE,218.71,366.40,59.965,1461681003,"201051344000576","219011344069620",29.98,20.30,0,319.21,414.79,190.0,181.4,0.866,380836.1,380836.1,27766,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681042,434279.00
04/26/2016 10:30,2,5.830,ACTIVE,213.96,363.99,59.959,1461681003,"274151322000087","219011344069620",28.53,30.30,0,330.33,383.83,168.4,160.6,0.641,617250.2,617250.2,21581,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681042,434280.00
04/26/2016 10:30,2,6.109,ACTIVE,216.00,360.69,59.996,1461681003,"201051344000417","219011344069620",30.30,20.70,0,333.63,404.87,187.4,179.0,0.884,378249.1,378249.1,32965,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681043,434281.00
04/26/2016 10:45,2,6.670,ACTIVE,218.93,368.50,60.002,1461681904,"201051344000645","219011344069620",29.82,24.30,0,337.24,412.38,201.4,192.5,0.902,380467.3,380467.3,27907,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681905,434282.00
04/26/2016 10:45,2,6.271,ACTIVE,213.96,367.00,59.991,1461681904,"274151322000085","219011344069620",27.83,28.30,0,331.53,384.43,176.7,168.6,0.676,645822.1,645822.1,21516,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681906,434283.00
04/26/2016 10:45,2,6.602,ACTIVE,218.26,367.90,60.012,1461681904,"201051344000633","219011344069620",30.32,21.50,0,335.44,410.88,202.7,193.7,0.955,371367.9,371367.9,28371,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681907,434284.00
04/26/2016 10:45,2,6.678,ACTIVE,219.16,366.70,59.986,1461681904,"201051344000469","219011344069620",29.90,19.00,0,336.94,413.89,202.2,193.2,0.946,372653.9,372653.9,28316,0,0,0,L,1122011218,0,124.04,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681908,434285.00
04/26/2016 10:45,2,6.586,ACTIVE,216.00,363.39,60.028,1461681904,"201051344000646","219011344069620",29.94,21.80,0,332.13,408.78,199.5,190.7,0.941,376849.6,376849.6,32873,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681909,434286.00
04/26/2016 10:45,2,6.330,ACTIVE,213.51,350.17,59.996,1461681904,"274151322000052","219011344069620",29.68,30.30,0,330.63,387.74,190.4,181.9,0.747,655975.1,655975.1,21735,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681909,434287.00
04/26/2016 10:45,2,6.557,ACTIVE,217.13,363.99,59.949,1461681904,"201051344000585","219011344069620",30.10,22.50,0,336.94,407.87,199.7,190.8,0.919,382864.7,382864.7,32877,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681910,434288.00
04/26/2016 10:45,2,6.553,ACTIVE,215.54,360.99,60.034,1461681904,"201051344001230","219011344069620",30.26,20.00,0,330.93,408.18,200.6,191.7,0.915,380599.5,380599.5,32672,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681911,434289.00
04/26/2016 10:45,2,6.482,ACTIVE,217.13,364.59,59.938,1461681904,"201051344000582","219011344069620",30.26,22.00,0,336.64,409.68,198.6,189.7,0.897,374181.4,374181.4,32845,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681912,434290.00
04/26/2016 10:45,2,6.641,ACTIVE,215.77,361.89,60.023,1461681904,"201051344000955","219011344069620",30.42,22.30,0,333.03,409.68,204.4,195.4,0.955,385895.6,385895.6,32786,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681913,434291.00
04/26/2016 10:45,2,4.193,ACTIVE,213.51,435.83,59.975,1461681904,"274151322000094","219011344069620",40.89,30.50,0,410.88,475.20,174.0,166.1,0.672,526695.5,526695.5,22674,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681914,434292.00
04/26/2016 10:45,2,6.631,ACTIVE,219.61,368.50,60.007,1461681904,"201051344000579","219011344069620",30.67,19.80,0,338.74,414.19,205.9,196.9,0.963,386230.5,386230.5,8389,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681915,434293.00
04/26/2016 10:45,2,6.584,ACTIVE,215.54,362.79,59.975,1461681904,"201051344000890","219011344069620",30.28,22.50,0,331.83,409.08,202.1,193.1,0.919,383047.6,383047.6,32810,0,0,0,L,1122011218,0,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681916,434294.00
04/26/2016 10:45,2,6.598,ACTIVE,216.22,364.29,60.012,1461681904,"201051344000438","219011344069620",30.49,22.00,0,336.94,409.98,203.7,194.7,0.959,385198.6,385198.6,32815,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681917,434295.00
04/26/2016 10:45,2,6.656,ACTIVE,216.00,365.19,59.975,1461681904,"201051344000417","219011344069620",29.34,22.50,0,334.84,408.18,197.9,189.1,0.941,378293.9,378293.9,32966,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681918,434296.00
04/26/2016 10:45,2,6.227,ACTIVE,213.29,367.60,59.959,1461681904,"274151322000083","219011344069620",29.64,30.50,0,330.33,387.14,186.8,178.4,0.742,650126.0,650126.0,21798,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681918,434297.00
04/26/2016 10:45,2,6.633,ACTIVE,213.96,365.80,59.991,1461681904,"274151322000076","219011344069620",30.26,31.50,0,332.13,390.74,203.3,194.3,0.818,691711.7,691711.7,21793,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681919,434298.00
04/26/2016 10:45,2,6.670,ACTIVE,218.03,366.40,60.007,1461681904,"201051344000868","219011344069620",29.88,21.50,0,335.74,408.78,201.8,192.8,0.915,371738.6,371738.6,28048,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681920,434299.00
04/26/2016 10:45,2,6.590,ACTIVE,213.06,361.59,59.991,1461681904,"274151322000095","219011344069620",29.88,32.00,0,330.33,390.14,199.4,190.6,0.769,684664.0,684664.0,21697,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681921,434300.00
04/26/2016 10:45,2,6.779,ACTIVE,219.39,368.50,60.018,1461681904,"201051344000988","219011344069620",29.56,21.00,0,337.54,414.19,203.0,194.0,0.932,369074.2,369074.2,28337,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681922,434301.00
04/26/2016 10:45,2,6.635,ACTIVE,216.67,363.09,59.938,1461681904,"201051344001025","219011344069620",30.00,23.80,0,337.54,409.08,201.6,192.6,0.902,382766.9,382766.9,32857,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681923,434302.00
04/26/2016 10:45,2,6.658,ACTIVE,219.16,366.10,60.002,1461681904,"201051344000458","219011344069620",29.96,23.50,0,337.84,413.59,202.0,193.0,0.959,379715.9,379715.9,28260,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681924,434303.00
04/26/2016 10:45,2,6.688,ACTIVE,219.84,368.80,59.970,1461681904,"201051344000853","219011344069620",29.80,20.30,0,342.65,414.79,201.7,192.7,0.937,378183.5,378183.5,27854,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681925,434304.00
04/26/2016 10:45,2,6.672,ACTIVE,215.54,362.79,60.012,1461681904,"201051344000685","219011344069620",30.02,20.00,0,336.64,408.78,202.8,193.8,0.977,384712.0,384712.0,32683,0,0,0,L,1122011218,0,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681926,434305.00
04/26/2016 10:45,2,6.545,ACTIVE,216.90,365.49,59.954,1461681904,"201051344000917","219011344069620",30.06,23.00,0,336.94,408.18,199.2,190.4,0.910,381764.6,381764.6,32687,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681927,434306.00
04/26/2016 10:45,2,6.398,ACTIVE,215.77,362.49,60.018,1461681904,"201051344001145","219011344069620",30.89,19.50,0,337.24,408.48,200.2,191.3,0.924,386923.1,386923.1,32545,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681928,434307.00
04/26/2016 10:45,2,6.691,ACTIVE,217.35,366.40,59.954,1461681904,"201051344000651","219011344069620",29.76,23.30,0,336.04,408.48,201.6,192.6,0.932,378952.1,378952.1,32910,0,0,0,L,1122011218,0,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681929,434308.00
04/26/2016 10:45,2,6.230,ACTIVE,213.51,351.37,59.970,1461681904,"274151322000088","219011344069620",28.39,28.50,0,330.63,384.73,179.0,170.9,0.676,629387.8,629387.8,21477,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681930,434309.00
04/26/2016 10:45,2,4.229,ACTIVE,214.41,441.24,59.975,1461681904,"274151322000068","219011344069620",40.59,31.00,0,412.38,474.60,171.8,163.9,0.667,526451.1,526451.1,22882,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681931,434310.00
04/26/2016 10:45,2,6.574,ACTIVE,216.90,362.19,59.996,1461681904,"201051344001135","219011344069620",30.02,22.00,0,337.24,408.48,199.9,191.0,0.932,375264.5,375264.5,32864,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681932,434311.00
04/26/2016 10:45,2,6.672,ACTIVE,217.35,367.00,59.986,1461681904,"201051344000594","219011344069620",30.61,20.70,0,335.74,411.18,207.0,197.8,0.937,383003.5,383003.5,28298,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681932,434312.00
04/26/2016 10:45,2,6.709,ACTIVE,216.90,365.49,60.012,1461681904,"201051344001203","219011344069620",29.82,23.80,0,336.94,409.38,202.7,193.7,0.932,381877.4,381877.4,32864,0,0,0,L,1122011218,0,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681933,434313.00
04/26/2016 10:45,2,6.262,ACTIVE,213.74,373.01,59.981,1461681904,"274151322000054","219011344069620",28.41,30.80,0,330.93,386.23,180.0,171.8,0.689,643201.6,643201.6,21502,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681934,434314.00
04/26/2016 10:45,2,6.664,ACTIVE,218.48,366.10,59.949,1461681904,"201051344000867","219011344069620",29.86,23.00,0,336.04,408.48,201.4,192.5,0.906,371067.8,371067.8,28301,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681935,434315.00
04/26/2016 10:45,2,6.656,ACTIVE,217.13,364.59,60.034,1461681904,"201051344001093","219011344069620",30.02,22.50,0,336.94,409.98,202.3,193.3,0.924,380746.7,380746.7,32736,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681936,434316.00
04/26/2016 10:45,2,6.707,ACTIVE,218.93,367.90,59.938,1461681904,"201051344000900","219011344069620",29.86,22.00,0,334.84,414.19,202.8,193.9,0.910,386443.4,386443.4,27686,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681937,434317.00
04/26/2016 10:45,2,6.611,ACTIVE,218.93,366.70,59.975,1461681904,"201051344000648","219011344069620",30.02,21.50,0,336.64,412.68,200.9,192.0,0.915,378979.6,378979.6,27994,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681938,434318.00
04/26/2016 10:45,2,6.633,ACTIVE,219.16,367.00,60.007,1461681904,"201051344000569","219011344069620",29.92,21.00,0,336.94,412.38,200.9,192.0,0.924,387745.5,387745.5,27621,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681939,434319.00
04/26/2016 10:45,2,6.658,ACTIVE,219.39,367.60,59.986,1461681904,"201051344000983","219011344069620",29.78,22.00,0,335.44,413.29,200.7,191.8,0.932,379334.1,379334.1,28091,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681940,434320.00
04/26/2016 10:45,2,6.668,ACTIVE,219.61,368.20,59.996,1461681904,"201051344001158","219011344069620",29.94,20.00,0,336.64,413.89,202.3,193.3,0.937,374034.2,374034.2,28355,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681941,434321.00
04/26/2016 10:45,2,6.668,ACTIVE,219.39,367.00,59.944,1461681904,"201051344000576","219011344069620",29.70,22.00,0,337.54,413.59,200.4,191.5,0.915,380882.7,380882.7,27767,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681942,434322.00
04/26/2016 10:45,2,6.193,ACTIVE,213.96,354.67,59.981,1461681904,"274151322000087","219011344069620",28.29,33.50,0,330.93,385.63,177.3,169.2,0.667,617291.4,617291.4,21582,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461681943,434323.00
04/26/2016 11:00,2,7.072,ALERT,218.03,366.10,59.981,1461682803,"201051344000645","219011344069620",29.36,26.00,0,302.07,417.49,210.1,200.9,0.941,380516.3,380516.3,27908,0,0,0,L,1122011218,0,124.27,124.04,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682805,434324.00
04/26/2016 11:00,2,6.641,ALERT,212.83,350.77,59.970,1461682803,"274151322000085","219011344069620",27.31,31.30,0,299.97,392.55,183.6,175.3,0.707,645865.0,645865.0,21517,0,0,0,L,1151911521,0,122.23,122.46,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682807,434325.00
04/26/2016 11:00,2,7.033,ALERT,217.35,368.80,59.975,1461682803,"201051344000633","219011344069620",29.68,23.30,0,300.27,420.50,211.4,202.1,0.994,371417.4,371417.4,28372,0,0,0,L,1122011218,0,123.81,123.81,0002,21,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682809,434326.00
04/26/2016 11:00,2,7.029,ALERT,218.48,367.90,59.949,1461682803,"201051344000469","219011344069620",29.62,20.00,0,302.07,419.60,210.7,201.5,0.977,372703.2,372703.2,28317,0,0,0,L,1122011218,0,123.81,124.27,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682811,434327.00
04/26/2016 11:00,2,6.871,ALERT,214.87,361.89,59.922,1461682803,"201051344000646","219011344069620",29.96,23.00,0,301.17,417.79,208.4,199.3,0.981,376898.3,376898.3,32874,0,0,0,L,1122011218,0,123.59,122.01,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682813,434328.00
04/26/2016 11:00,2,6.643,ACTIVE,212.83,356.48,59.965,1461682803,"274151322000052","219011344069620",29.54,31.50,0,315.30,409.68,198.5,189.7,0.778,656021.8,656021.8,21736,0,0,0,L,1151911521,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682814,434329.00
04/26/2016 11:00,2,6.809,ACTIVE,216.22,362.19,60.007,1461682803,"201051344000585","219011344069620",30.22,24.00,0,323.72,416.29,208.2,199.0,0.972,382913.7,382913.7,32878,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682814,434330.00
04/26/2016 11:00,2,6.906,ACTIVE,214.64,360.38,59.981,1461682803,"201051344001230","219011344069620",29.94,21.80,0,320.11,413.89,209.3,200.1,0.968,380648.7,380648.7,32673,0,0,0,L,1122011218,0,123.36,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682815,434331.00
04/26/2016 11:00,2,6.832,ALERT,216.22,363.99,59.944,1461682803,"201051344000582","219011344069620",30.00,23.00,0,281.64,419.30,207.5,198.3,0.941,374230.0,374230.0,32846,0,0,0,L,1122011218,0,124.04,122.68,0002,19,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682817,434332.00
04/26/2016 11:00,2,7.002,ACTIVE,215.09,361.59,60.002,1461682803,"201051344000955","219011344069620",30.02,23.30,0,327.32,415.39,212.9,203.6,1.003,385945.8,385945.8,32787,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682818,434333.00
04/26/2016 11:00,2,4.273,ACTIVE,213.06,452.66,59.965,1461682803,"274151322000094","219011344069620",41.37,31.00,0,403.67,493.54,180.1,171.9,0.703,526738.1,526738.1,22675,0,0,0,L,1151911521,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682819,434334.00
04/26/2016 11:00,2,7.006,ALERT,218.71,366.70,59.965,1461682803,"201051344000579","219011344069620",30.30,21.50,0,296.96,422.00,214.8,205.4,0.990,386280.9,386280.9,8390,0,0,0,L,1122011218,0,124.27,123.81,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682821,434335.00
04/26/2016 11:00,2,6.994,ACTIVE,214.64,361.89,59.917,1461682803,"201051344000890","219011344069620",29.78,23.00,0,324.32,415.99,210.9,201.6,0.972,383097.2,383097.2,32811,0,0,0,L,1122011218,0,123.59,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682822,434336.00
04/26/2016 11:00,2,6.984,ACTIVE,215.77,363.99,59.975,1461682803,"201051344000438","219011344069620",30.06,22.80,0,327.32,415.09,212.4,203.1,0.994,385248.6,385248.6,32816,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682823,434337.00
04/26/2016 11:00,2,6.900,ALERT,215.09,361.89,59.901,1461682803,"201051344000417","219011344069620",29.64,23.50,0,300.87,413.59,207.2,198.0,0.986,378342.5,378342.5,32967,0,0,0,L,1122011218,0,123.36,122.23,0002,19,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682825,434338.00
04/26/2016 11:00,2,6.551,ACTIVE,212.61,378.12,59.986,1461682803,"274151322000083","219011344069620",29.42,32.60,0,317.10,393.75,195.2,186.5,0.787,650171.9,650171.9,21799,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682825,434339.00
04/26/2016 11:00,2,6.977,ALERT,213.51,379.62,59.965,1461682803,"274151322000076","219011344069620",30.04,33.30,0,300.27,419.30,212.2,202.9,0.849,691761.6,691761.6,21794,0,0,0,L,1151911521,0,122.01,123.14,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682827,434340.00
04/26/2016 11:00,2,7.016,ALERT,217.13,366.10,59.959,1461682803,"201051344000868","219011344069620",29.60,22.00,0,276.22,416.29,210.2,200.9,0.955,371788.0,371788.0,28049,0,0,0,L,1122011218,0,123.36,123.81,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682829,434341.00
04/26/2016 11:00,2,6.895,ACTIVE,212.61,358.28,59.965,1461682803,"274151322000095","219011344069620",29.92,33.30,0,317.40,397.05,208.8,199.6,0.795,684713.3,684713.3,21698,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682830,434342.00
04/26/2016 11:00,2,7.094,ALERT,218.71,369.70,59.954,1461682803,"201051344000988","219011344069620",29.42,21.50,0,295.16,425.61,211.4,202.1,0.972,369123.9,369123.9,28338,0,0,0,L,1122011218,0,124.04,124.27,0002,18,0,0,0,0,0,0,2,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682832,434343.00
04/26/2016 11:00,2,6.971,ACTIVE,215.77,362.79,59.996,1461682803,"201051344001025","219011344069620",29.82,25.00,0,327.32,417.79,210.4,201.2,0.959,382816.6,382816.6,32858,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682833,434344.00
04/26/2016 11:00,2,6.955,ALERT,218.48,367.00,59.970,1461682803,"201051344000458","219011344069620",30.00,24.50,0,293.66,423.20,211.4,202.1,1.003,379765.6,379765.6,28261,0,0,0,L,1122011218,0,124.27,124.27,0002,20,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682834,434345.00
04/26/2016 11:00,2,6.902,ALERT,218.93,368.50,59.970,1461682803,"201051344000853","219011344069620",30.12,21.80,0,290.95,423.81,210.4,201.1,0.977,378233.2,378233.2,27855,0,0,0,L,1122011218,0,124.72,124.27,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682836,434346.00
04/26/2016 11:00,2,6.969,ACTIVE,214.64,362.79,59.981,1461682803,"201051344000685","219011344069620",30.02,22.00,0,327.92,416.59,211.9,202.6,1.012,384762.1,384762.1,32684,0,0,0,L,1122011218,0,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682837,434347.00
04/26/2016 11:00,2,6.865,ALERT,216.00,361.59,59.981,1461682803,"201051344000917","219011344069620",29.94,24.00,0,300.57,417.79,208.0,198.9,0.977,381813.8,381813.8,32688,0,0,0,L,1122011218,0,123.81,122.68,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682839,434348.00
04/26/2016 11:00,2,6.850,ACTIVE,214.87,362.19,59.975,1461682803,"201051344001145","219011344069620",30.26,21.50,0,315.90,455.37,209.8,200.6,0.972,386972.8,386972.8,32546,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682840,434349.00
04/26/2016 11:00,2,7.002,ALERT,216.22,363.69,60.002,1461682803,"201051344000651","219011344069620",29.70,24.50,0,288.25,419.30,210.5,201.3,0.963,379001.9,379001.9,32911,0,0,0,L,1122011218,0,124.27,122.46,0002,21,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682842,434350.00
