ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 11:00,2,6.652,ACTIVE,212.61,359.48,59.944,1461682803,"274151322000088","219011344069620",27.63,30.30,0,319.51,400.06,186.2,177.8,0.716,629432.0,629432.0,21478,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682843,434351.00
04/26/2016 11:00,2,4.371,ACTIVE,213.74,447.85,59.959,1461682803,"274151322000068","219011344069620",40.91,32.20,0,412.68,492.03,180.0,171.8,0.694,526494.1,526494.1,22883,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682844,434352.00
04/26/2016 11:00,2,6.895,ALERT,215.77,363.09,59.965,1461682803,"201051344001135","219011344069620",29.92,23.30,0,299.97,419.30,208.9,199.7,0.968,375313.9,375313.9,32865,0,0,0,L,1122011218,0,123.81,122.46,0002,21,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682845,434353.00
04/26/2016 11:00,2,7.066,ALERT,216.67,367.90,59.949,1461682803,"201051344000594","219011344069620",30.20,21.80,0,286.74,419.90,216.0,206.5,0.972,383054.5,383054.5,28299,0,0,0,L,1122011218,0,123.36,123.14,0002,17,0,0,0,0,0,0,2,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682847,434354.00
04/26/2016 11:00,2,7.055,ACTIVE,216.00,363.99,59.933,1461682803,"201051344001203","219011344069620",29.64,25.30,0,327.32,415.39,211.7,202.4,0.994,381927.7,381927.7,32865,0,0,0,L,1122011218,0,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682848,434355.00
04/26/2016 11:00,2,6.623,ALERT,212.83,376.01,60.007,1461682803,"274151322000054","219011344069620",27.95,31.80,0,299.67,392.55,187.3,178.9,0.725,643246.0,643246.0,21503,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682850,434356.00
04/26/2016 11:00,2,7.002,ALERT,217.13,365.80,59.981,1461682803,"201051344000867","219011344069620",29.66,25.30,0,280.73,417.79,210.3,201.0,0.959,371117.5,371117.5,28302,0,0,0,L,1122011218,0,123.81,123.14,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682852,434357.00
04/26/2016 11:00,2,6.939,ALERT,215.77,362.79,60.007,1461682803,"201051344001093","219011344069620",29.96,23.80,0,287.35,436.43,210.4,201.2,0.959,380796.7,380796.7,32737,0,0,0,L,1122011218,0,123.59,122.46,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682853,434358.00
04/26/2016 11:00,2,7.051,ACTIVE,218.03,367.30,59.986,1461682803,"201051344000900","219011344069620",29.72,23.50,0,330.93,424.11,212.2,202.9,0.937,386494.0,386494.0,27687,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682854,434359.00
04/26/2016 11:00,2,7.020,ALERT,218.03,365.49,60.012,1461682803,"201051344000648","219011344069620",29.50,23.30,0,286.74,419.00,209.7,200.5,0.941,379029.5,379029.5,27995,0,0,0,L,1122011218,0,123.59,124.04,0002,20,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682856,434360.00
04/26/2016 11:00,2,6.980,ALERT,218.26,366.40,59.933,1461682803,"201051344000569","219011344069620",29.64,21.80,0,302.98,418.39,209.6,200.4,0.968,387795.4,387795.4,27622,0,0,0,L,1122011218,0,123.59,124.27,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682858,434361.00
04/26/2016 11:00,2,6.969,ALERT,219.84,369.40,59.954,1461682803,"201051344000983","219011344069620",29.74,22.80,0,302.98,419.00,209.9,200.6,0.977,379384.1,379384.1,28092,0,0,0,L,1122011218,0,124.94,124.72,0002,21,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682860,434362.00
04/26/2016 11:00,2,7.111,ALERT,220.06,370.60,59.954,1461682803,"201051344001158","219011344069620",29.24,21.50,0,290.05,419.60,210.6,201.3,0.963,374084.5,374084.5,28356,0,0,0,L,1122011218,0,124.94,124.72,0002,20,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682861,434363.00
04/26/2016 11:00,2,6.967,ACTIVE,219.84,369.70,59.959,1461682803,"201051344000576","219011344069620",29.72,24.00,0,330.93,420.20,209.6,200.4,0.950,380932.8,380932.8,27768,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682862,434364.00
04/26/2016 11:00,2,6.516,ACTIVE,213.96,365.80,59.970,1461682803,"274151322000087","219011344069620",27.99,37.00,0,316.50,426.81,184.7,176.3,0.707,617335.6,617335.6,21583,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461682863,434365.00
04/26/2016 11:15,2,7.414,ALERT,219.61,369.10,60.028,1461683704,"201051344000645","219011344069620",29.24,26.80,0,290.65,422.00,219.5,209.9,0.981,380567.5,380567.5,27910,0,0,0,L,1122011218,0,125.17,124.72,0002,22,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683706,434366.00
04/26/2016 11:15,2,6.889,ACTIVE,214.41,351.37,59.975,1461683704,"274151322000085","219011344069620",27.33,33.00,0,330.93,392.55,190.9,182.3,0.725,645909.7,645909.7,21519,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683707,434367.00
04/26/2016 11:15,2,7.271,ALERT,218.93,370.30,59.949,1461683704,"201051344000633","219011344069620",29.98,24.80,0,301.77,419.00,220.6,211.0,1.025,371468.8,371468.8,28374,0,0,0,L,1122011218,0,124.72,124.49,0002,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683709,434368.00
04/26/2016 11:15,2,7.389,ACTIVE,220.29,373.31,60.018,1461683704,"201051344000469","219011344069620",29.34,21.80,0,336.34,420.20,219.6,210.0,1.016,372754.5,372754.5,28319,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683710,434369.00
04/26/2016 11:15,2,7.260,ALERT,216.00,366.70,59.986,1461683704,"201051344000646","219011344069620",29.58,23.30,0,301.77,417.79,217.3,207.9,1.034,376948.9,376948.9,32876,0,0,0,L,1122011218,0,124.27,122.68,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683711,434370.00
04/26/2016 11:15,2,6.984,ACTIVE,214.19,362.19,59.975,1461683704,"274151322000052","219011344069620",29.20,33.80,0,329.43,395.85,206.3,197.2,0.813,656070.0,656070.0,21737,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683712,434371.00
04/26/2016 11:15,2,7.287,ACTIVE,217.80,365.49,59.996,1461683704,"201051344000585","219011344069620",29.62,24.80,0,330.93,412.68,218.7,209.1,1.008,382964.6,382964.6,32879,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683713,434372.00
04/26/2016 11:15,2,7.262,ALERT,215.77,364.29,60.007,1461683704,"201051344001230","219011344069620",29.76,21.30,0,300.27,414.79,218.8,209.3,0.999,380699.4,380699.4,32674,0,0,0,L,1122011218,0,124.04,122.46,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683715,434373.00
04/26/2016 11:15,2,7.236,ACTIVE,217.35,368.20,59.959,1461683704,"201051344000582","219011344069620",29.62,24.30,0,329.43,415.09,217.1,207.6,0.968,374280.7,374280.7,32848,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683716,434374.00
04/26/2016 11:15,2,7.273,ALERT,216.45,363.69,59.959,1461683704,"201051344000955","219011344069620",30.04,24.80,0,278.93,419.90,221.2,211.5,1.047,385997.2,385997.2,32788,0,0,0,L,1122011218,0,123.81,123.14,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683718,434375.00
04/26/2016 11:15,2,4.641,ALERT,213.96,436.43,59.959,1461683704,"274151322000094","219011344069620",40.37,32.00,0,299.37,522.39,188.9,180.4,0.734,526775.7,526775.7,22676,0,0,0,L,1151911521,0,122.23,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683720,434376.00
04/26/2016 11:15,2,7.346,ALERT,220.06,370.30,59.981,1461683704,"201051344000579","219011344069620",30.14,21.80,0,289.45,424.11,224.0,214.3,1.052,386333.1,386333.1,8392,0,0,0,L,1122011218,0,124.94,124.72,0002,17,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683721,434377.00
04/26/2016 11:15,2,7.332,ALERT,216.00,363.99,59.965,1461683704,"201051344000890","219011344069620",29.64,23.30,0,281.94,415.09,220.1,210.5,1.003,383148.3,383148.3,32812,0,0,0,L,1122011218,0,124.04,122.23,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683723,434378.00
04/26/2016 11:15,2,7.209,ALERT,216.67,368.50,60.028,1461683704,"201051344000438","219011344069620",30.26,23.30,0,275.62,422.30,220.8,211.2,1.034,385299.9,385299.9,32817,0,0,0,L,1122011218,0,124.27,123.14,0002,21,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683725,434379.00
04/26/2016 11:15,2,7.287,ALERT,216.67,363.69,59.959,1461683704,"201051344000417","219011344069620",29.28,24.50,0,288.55,416.89,216.0,206.6,1.025,378392.8,378392.8,32969,0,0,0,L,1122011218,0,124.04,122.91,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683727,434380.00
04/26/2016 11:15,2,6.910,ACTIVE,213.74,369.70,59.965,1461683704,"274151322000083","219011344069620",29.02,35.80,0,330.03,395.55,203.1,194.1,0.809,650219.6,650219.6,21800,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683728,434381.00
04/26/2016 11:15,2,7.363,ALERT,214.87,379.62,59.965,1461683704,"274151322000076","219011344069620",29.64,35.00,0,299.97,417.19,220.9,211.3,0.879,691813.3,691813.3,21796,0,0,0,L,1151911521,0,122.68,123.81,0002,24,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683730,434382.00
04/26/2016 11:15,2,7.336,ACTIVE,218.48,367.90,59.949,1461683704,"201051344000868","219011344069620",29.54,23.00,0,335.14,418.39,219.4,209.8,0.986,371839.4,371839.4,28051,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683731,434383.00
04/26/2016 11:15,2,7.268,ALERT,214.19,353.17,59.965,1461683704,"274151322000095","219011344069620",29.66,35.60,0,300.57,406.37,217.9,208.4,0.822,684764.2,684764.2,21699,0,0,0,L,1151911521,0,122.91,123.14,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683732,434384.00
04/26/2016 11:15,2,7.484,ACTIVE,220.06,371.21,59.986,1461683704,"201051344000988","219011344069620",29.08,23.00,0,336.04,419.30,220.5,210.9,1.008,369175.5,369175.5,28340,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683733,434385.00
04/26/2016 11:15,2,7.348,ACTIVE,217.35,367.30,60.002,1461683704,"201051344001025","219011344069620",29.54,25.80,0,332.13,414.79,219.8,210.2,1.003,382868.1,382868.1,32859,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683734,434386.00
04/26/2016 11:15,2,7.303,ALERT,219.84,369.40,59.996,1461683704,"201051344000458","219011344069620",29.84,26.30,0,304.78,420.20,220.7,211.1,1.034,379817.1,379817.1,28263,0,0,0,L,1122011218,0,124.94,124.94,0002,22,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683736,434387.00
04/26/2016 11:15,2,7.312,ALERT,220.52,372.11,60.002,1461683704,"201051344000853","219011344069620",29.66,22.50,0,304.78,431.32,219.5,210.0,1.012,378284.1,378284.1,27857,0,0,0,L,1122011218,0,125.40,124.94,0002,22,0,0,0,0,0,0,3,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683738,434388.00
04/26/2016 11:15,2,7.287,ALERT,215.77,363.69,59.970,1461683704,"201051344000685","219011344069620",30.02,22.00,0,280.13,419.30,221.4,211.8,1.061,384813.6,384813.6,32685,0,0,0,L,1122011218,0,124.27,122.46,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683740,434389.00
04/26/2016 11:15,2,7.277,ALERT,217.35,364.59,59.912,1461683704,"201051344000917","219011344069620",29.54,25.30,0,298.17,434.93,217.7,208.2,1.016,381864.6,381864.6,32690,0,0,0,L,1122011218,0,124.49,123.59,0002,20,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683742,434390.00
04/26/2016 11:15,2,7.137,ALERT,216.00,366.40,59.996,1461683704,"201051344001145","219011344069620",30.36,21.50,0,303.28,421.40,219.4,209.9,1.021,387024.0,387024.0,32547,0,0,0,L,1122011218,0,124.04,122.68,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683743,434391.00
04/26/2016 11:15,2,7.303,ACTIVE,217.58,365.49,59.949,1461683704,"201051344000651","219011344069620",29.70,26.00,0,331.83,413.29,219.6,210.0,0.999,379053.5,379053.5,32913,0,0,0,L,1122011218,0,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683744,434392.00
04/26/2016 11:15,2,6.854,ACTIVE,214.19,372.11,59.922,1461683704,"274151322000088","219011344069620",27.93,32.60,0,316.20,420.20,193.8,185.1,0.720,629477.5,629477.5,21479,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683745,434393.00
04/26/2016 11:15,2,4.611,ALERT,214.87,442.14,59.954,1461683704,"274151322000068","219011344069620",40.67,33.30,0,299.67,523.90,190.3,181.8,0.734,526538.1,526538.1,22884,0,0,0,L,1151911521,0,122.68,123.81,0001,26,0,0,0,0,0,0,61,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683747,434394.00
04/26/2016 11:15,2,7.254,ACTIVE,217.13,365.49,59.991,1461683704,"201051344001135","219011344069620",29.70,25.30,0,332.43,414.79,218.2,208.7,1.003,375365.1,375365.1,32867,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683748,434395.00
04/26/2016 11:15,2,7.375,ALERT,217.58,366.70,59.970,1461683704,"201051344000594","219011344069620",30.24,23.00,0,299.37,424.11,225.8,216.0,1.025,383107.2,383107.2,28301,0,0,0,L,1122011218,0,124.04,123.59,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683750,434396.00
04/26/2016 11:15,2,7.277,ACTIVE,217.35,364.59,59.970,1461683704,"201051344001203","219011344069620",30.00,25.50,0,332.13,414.49,221.0,211.4,1.047,381979.6,381979.6,32866,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683751,434397.00
04/26/2016 11:15,2,6.953,ALERT,214.19,353.17,59.991,1461683704,"274151322000054","219011344069620",27.69,34.30,0,301.77,392.25,195.0,186.3,0.751,643291.6,643291.6,21505,0,0,0,L,1151911521,0,122.68,123.14,0002,25,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683752,434398.00
04/26/2016 11:15,2,7.322,ALERT,218.71,366.40,59.981,1461683704,"201051344000867","219011344069620",29.60,26.30,0,298.17,417.19,219.4,209.9,0.999,371168.8,371168.8,28304,0,0,0,L,1122011218,0,124.49,124.04,0002,22,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683754,434399.00
04/26/2016 11:15,2,7.299,ACTIVE,217.35,366.10,59.907,1461683704,"201051344001093","219011344069620",29.74,24.00,0,334.84,414.19,219.8,210.2,0.994,380848.3,380848.3,32739,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683755,434400.00
04/26/2016 11:15,2,7.426,ACTIVE,219.39,369.70,59.949,1461683704,"201051344000900","219011344069620",29.48,24.30,0,336.34,420.20,221.7,212.0,0.990,386545.9,386545.9,27688,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683756,434401.00
04/26/2016 11:15,2,7.328,ALERT,219.39,370.90,59.949,1461683704,"201051344000648","219011344069620",29.52,24.50,0,299.07,430.12,219.2,209.6,0.994,379080.7,379080.7,27997,0,0,0,L,1122011218,0,124.27,124.94,0002,21,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683758,434402.00
04/26/2016 11:15,2,7.303,ALERT,219.84,370.60,59.975,1461683704,"201051344000569","219011344069620",29.56,23.80,0,308.99,419.60,218.6,209.0,0.999,387846.4,387846.4,27624,0,0,0,L,1122011218,0,124.49,124.94,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683760,434403.00
04/26/2016 11:15,2,7.211,ALERT,220.06,369.70,59.981,1461683704,"201051344000983","219011344069620",29.96,24.50,0,305.08,420.20,218.8,209.3,1.012,379435.1,379435.1,28094,0,0,0,L,1122011218,0,125.17,124.72,0002,23,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683762,434404.00
04/26/2016 11:15,2,7.377,ACTIVE,220.29,370.90,59.949,1461683704,"201051344001158","219011344069620",29.46,23.30,0,337.54,419.90,220.2,210.6,1.012,374136.1,374136.1,28358,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683763,434405.00
04/26/2016 11:15,2,7.393,ALERT,219.84,371.21,59.970,1461683704,"201051344000576","219011344069620",29.20,24.50,0,304.48,419.60,218.5,209.0,0.963,380983.8,380983.8,27769,0,0,0,L,1122011218,0,124.94,124.72,0002,23,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683765,434406.00
04/26/2016 11:15,2,6.846,ACTIVE,214.19,373.01,59.949,1461683704,"274151322000087","219011344069620",27.75,38.60,0,331.53,390.14,192.3,183.7,0.738,617380.7,617380.7,21584,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461683766,434407.00
04/26/2016 11:30,2,7.691,ACTIVE,219.84,370.90,59.986,1461684603,"201051344000645","219011344069620",29.36,28.00,0,342.05,421.70,228.8,218.9,1.025,380621.0,380621.0,27912,0,0,0,L,1122011218,0,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684604,434408.00
04/26/2016 11:30,2,7.189,ACTIVE,214.64,361.29,59.949,1461684603,"274151322000085","219011344069620",27.15,33.80,0,332.73,394.35,197.4,188.6,0.756,645955.9,645955.9,21520,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684605,434409.00
04/26/2016 11:30,2,7.668,ACTIVE,218.71,371.81,59.970,1461684603,"201051344000633","219011344069620",29.66,25.30,0,340.25,421.70,230.1,220.2,1.074,371522.6,371522.6,28376,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684606,434410.00
04/26/2016 11:30,2,7.609,ACTIVE,220.52,374.81,59.991,1461684603,"201051344000469","219011344069620",29.70,22.00,0,341.15,422.30,228.8,219.0,1.056,372808.0,372808.0,28320,0,0,0,L,1122011218,0,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684607,434411.00
04/26/2016 11:30,2,7.588,ACTIVE,216.45,367.00,59.996,1461684603,"201051344000646","219011344069620",29.52,24.00,0,335.44,417.79,226.6,216.8,1.061,377001.8,377001.8,32878,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684608,434412.00
04/26/2016 11:30,2,7.250,ACTIVE,214.64,353.17,59.959,1461684603,"274151322000052","219011344069620",29.32,35.60,0,331.53,398.56,215.2,205.8,0.840,656120.1,656120.1,21738,0,0,0,L,1151911521,0,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684609,434413.00
04/26/2016 11:30,2,7.564,ACTIVE,217.80,367.60,59.975,1461684603,"201051344000585","219011344069620",29.72,25.80,0,334.84,415.39,227.5,217.6,1.065,383017.7,383017.7,32880,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684610,434414.00
04/26/2016 11:30,2,7.523,ACTIVE,216.00,367.00,59.996,1461684603,"201051344001230","219011344069620",29.90,22.30,0,332.73,417.19,227.8,217.9,1.012,380752.6,380752.6,32676,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684611,434415.00
04/26/2016 11:30,2,7.566,ACTIVE,217.80,367.90,59.991,1461684603,"201051344000582","219011344069620",29.52,25.30,0,334.54,416.59,226.1,216.3,1.030,374333.4,374333.4,32849,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684612,434416.00
04/26/2016 11:30,2,7.660,ACTIVE,216.45,367.90,59.944,1461684603,"201051344000955","219011344069620",29.76,24.80,0,336.04,418.70,230.7,220.7,1.074,386050.9,386050.9,32790,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684613,434417.00
04/26/2016 11:30,2,4.881,ACTIVE,214.64,427.71,59.981,1461684603,"274151322000094","219011344069620",40.00,33.50,0,408.78,473.70,197.1,188.3,0.769,526821.6,526821.6,22678,0,0,0,L,1151911521,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684614,434418.00
04/26/2016 11:30,2,7.709,ACTIVE,220.52,375.11,59.996,1461684603,"201051344000579","219011344069620",29.90,22.50,0,340.55,423.50,233.5,223.4,1.069,386387.4,386387.4,8394,0,0,0,L,1122011218,0,125.40,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684615,434419.00
04/26/2016 11:30,2,7.541,ACTIVE,216.22,366.70,59.996,1461684603,"201051344000890","219011344069620",29.92,24.80,0,336.64,417.19,228.4,218.5,1.030,383201.5,383201.5,32814,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684616,434420.00
04/26/2016 11:30,2,7.568,ACTIVE,217.13,368.20,59.970,1461684603,"201051344000438","219011344069620",30.12,24.30,0,335.44,417.79,230.6,220.6,1.078,385353.4,385353.4,32819,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684617,434421.00
04/26/2016 11:30,2,7.541,ACTIVE,216.90,368.50,59.959,1461684603,"201051344000417","219011344069620",29.44,25.00,0,336.64,416.89,224.8,215.1,1.065,378444.9,378444.9,32971,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684618,434422.00
04/26/2016 11:30,2,7.205,ACTIVE,214.19,364.29,59.996,1461684603,"274151322000083","219011344069620",29.10,37.50,0,330.63,397.35,212.3,203.0,0.849,650268.6,650268.6,21801,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684618,434423.00
04/26/2016 11:30,2,7.641,ACTIVE,215.32,368.20,59.981,1461684603,"274151322000076","219011344069620",29.64,36.30,0,337.24,402.46,229.2,219.3,0.910,691866.5,691866.5,21798,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684619,434424.00
04/26/2016 11:30,2,7.660,ACTIVE,218.71,368.80,60.007,1461684603,"201051344000868","219011344069620",29.46,24.50,0,335.14,421.40,228.4,218.5,1.030,371892.3,371892.3,28052,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684620,434425.00
04/26/2016 11:30,2,7.576,ACTIVE,214.19,360.38,59.991,1461684603,"274151322000095","219011344069620",29.56,37.00,0,329.43,397.05,226.7,216.9,0.853,684816.7,684816.7,21701,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684621,434426.00
04/26/2016 11:30,2,7.760,ACTIVE,220.29,374.21,59.949,1461684603,"201051344000988","219011344069620",29.26,23.50,0,339.04,422.30,229.8,219.9,1.047,369228.7,369228.7,28341,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684622,434427.00
04/26/2016 11:30,2,7.664,ACTIVE,217.35,363.99,59.996,1461684603,"201051344001025","219011344069620",29.46,26.80,0,335.44,416.89,228.5,218.7,1.016,382921.0,382921.0,32860,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684623,434428.00
04/26/2016 11:30,2,7.645,ACTIVE,220.29,369.40,59.991,1461684603,"201051344000458","219011344069620",29.66,26.80,0,341.75,422.60,229.6,219.7,1.083,379870.2,379870.2,28265,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684624,434429.00
04/26/2016 11:30,2,7.648,ACTIVE,220.74,374.81,59.954,1461684603,"201051344000853","219011344069620",29.56,23.00,0,341.15,421.70,228.8,219.0,1.056,378337.0,378337.0,27859,0,0,0,L,1122011218,0,125.85,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684625,434430.00
04/26/2016 11:30,2,7.611,ACTIVE,216.00,368.50,59.959,1461684603,"201051344000685","219011344069620",29.92,22.50,0,336.04,417.49,230.6,220.7,1.100,384866.8,384866.8,32687,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684626,434431.00
04/26/2016 11:30,2,7.512,ACTIVE,217.35,365.49,59.944,1461684603,"201051344000917","219011344069620",29.84,25.80,0,335.14,416.29,227.0,217.2,1.030,381916.9,381916.9,32692,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684627,434432.00
04/26/2016 11:30,2,7.506,ACTIVE,216.22,365.19,60.007,1461684603,"201051344001145","219011344069620",30.12,22.00,0,336.04,417.49,228.9,219.0,1.074,387076.7,387076.7,32549,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684628,434433.00
04/26/2016 11:30,2,7.611,ACTIVE,218.03,367.90,59.938,1461684603,"201051344000651","219011344069620",29.70,27.30,0,334.84,416.59,228.9,219.0,1.052,379106.1,379106.1,32914,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684628,434434.00
04/26/2016 11:30,2,7.209,ACTIVE,214.19,379.32,59.965,1461684603,"274151322000088","219011344069620",27.55,33.80,0,330.93,394.95,201.1,192.2,0.760,629523.8,629523.8,21480,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684629,434435.00
04/26/2016 11:30,2,4.770,ACTIVE,215.32,437.03,59.991,1461684603,"274151322000068","219011344069620",40.77,34.80,0,409.98,474.30,196.4,187.6,0.747,526583.3,526583.3,22886,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684630,434436.00
04/26/2016 11:30,2,7.588,ACTIVE,217.35,368.20,60.023,1461684603,"201051344001135","219011344069620",29.56,25.30,0,335.74,416.29,227.0,217.2,1.039,375417.3,375417.3,32868,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684631,434437.00
04/26/2016 11:30,2,7.674,ACTIVE,218.03,368.50,60.034,1461684603,"201051344000594","219011344069620",30.28,23.50,0,333.03,421.40,235.4,225.3,1.052,383161.3,383161.3,28303,0,0,0,L,1122011218,0,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684632,434438.00
04/26/2016 11:30,2,7.707,ACTIVE,217.80,366.70,60.034,1461684603,"201051344001203","219011344069620",29.42,26.50,0,335.74,416.59,229.6,219.6,1.061,382032.4,382032.4,32867,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684633,434439.00
04/26/2016 11:30,2,7.193,ACTIVE,214.64,369.40,59.970,1461684603,"274151322000054","219011344069620",27.67,35.40,0,331.23,396.15,201.5,192.6,0.769,643337.9,643337.9,21507,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684634,434440.00
04/26/2016 11:30,2,7.672,ACTIVE,219.16,370.90,59.959,1461684603,"201051344000867","219011344069620",29.40,27.00,0,335.74,420.20,228.3,218.5,1.034,371221.2,371221.2,28306,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684635,434441.00
04/26/2016 11:30,2,7.582,ACTIVE,217.58,369.70,60.018,1461684603,"201051344001093","219011344069620",29.78,25.00,0,334.84,415.99,228.6,218.8,1.039,380900.7,380900.7,32740,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684636,434442.00
04/26/2016 11:30,2,7.596,ACTIVE,219.84,369.10,60.007,1461684603,"201051344000900","219011344069620",29.92,24.80,0,340.85,422.90,230.3,220.3,1.034,386598.7,386598.7,27689,0,0,0,L,1122011218,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684637,434443.00
04/26/2016 11:30,2,7.596,ACTIVE,219.61,370.30,59.933,1461684603,"201051344000648","219011344069620",29.62,25.80,0,341.45,423.81,227.9,218.1,1.030,379133.0,379133.0,27999,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684638,434444.00
04/26/2016 11:30,2,7.686,ACTIVE,220.06,373.91,59.986,1461684603,"201051344000569","219011344069620",29.26,23.50,0,340.25,422.60,227.7,217.8,1.061,387898.5,387898.5,27626,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684639,434445.00
04/26/2016 11:30,2,7.609,ACTIVE,220.29,371.51,59.938,1461684603,"201051344000983","219011344069620",29.58,24.50,0,340.85,422.30,227.8,218.0,1.056,379487.2,379487.2,28096,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684640,434446.00
04/26/2016 11:30,2,7.584,ACTIVE,220.74,374.21,60.007,1461684603,"201051344001158","219011344069620",29.86,23.30,0,341.45,422.30,229.3,219.4,1.078,374188.5,374188.5,28359,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684641,434447.00
04/26/2016 11:30,2,7.615,ACTIVE,220.06,372.41,59.965,1461684603,"201051344000576","219011344069620",29.48,25.00,0,340.55,422.60,227.2,217.4,1.034,381035.8,381035.8,27771,0,0,0,L,1122011218,0,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684642,434448.00
04/26/2016 11:30,2,7.139,ACTIVE,214.41,376.62,59.991,1461684603,"274151322000087","219011344069620",27.61,40.40,0,331.83,394.65,199.4,190.6,0.756,617426.2,617426.2,21585,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461684643,434449.00
04/26/2016 11:45,2,7.818,ACTIVE,219.84,369.70,59.975,1461685503,"201051344000645","219011344069620",29.64,29.50,0,341.45,422.60,234.6,224.5,1.043,380676.4,380676.4,27913,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685504,434450.00
04/26/2016 11:45,2,7.531,ACTIVE,214.19,356.78,59.959,1461685503,"274151322000085","219011344069620",26.60,35.60,0,335.14,394.95,202.7,193.7,0.782,646003.7,646003.7,21521,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685505,434451.00
04/26/2016 11:45,2,7.934,ACTIVE,218.93,370.60,59.944,1461685503,"201051344000633","219011344069620",29.50,25.50,0,340.55,424.11,236.8,226.6,1.118,371578.5,371578.5,28377,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685506,434452.00
04/26/2016 11:45,2,8.012,ACTIVE,220.52,371.81,59.986,1461685503,"201051344000469","219011344069620",29.00,22.30,0,340.85,424.41,235.3,225.2,1.083,372863.5,372863.5,28321,0,0,0,L,1122011218,0,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685507,434453.00
04/26/2016 11:45,2,7.885,ACTIVE,216.45,367.60,59.970,1461685503,"201051344000646","219011344069620",29.32,24.50,0,334.24,419.30,234.1,224.1,1.083,377057.0,377057.0,32879,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685508,434454.00
04/26/2016 11:45,2,7.521,ALERT,213.96,357.08,59.970,1461685503,"274151322000052","219011344069620",29.20,36.80,0,301.77,425.31,222.1,212.5,0.866,656172.2,656172.2,21739,0,0,0,L,1151911521,0,121.78,123.59,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685509,434455.00
04/26/2016 11:45,2,7.793,ACTIVE,217.80,369.10,60.012,1461685503,"201051344000585","219011344069620",29.76,25.80,0,334.24,417.19,234.9,224.8,1.114,383073.0,383073.0,32881,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685510,434456.00
04/26/2016 11:45,2,7.805,ACTIVE,216.00,365.49,59.965,1461685503,"201051344001230","219011344069620",29.70,24.30,0,336.04,419.60,234.6,224.5,1.083,380808.0,380808.0,32677,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685511,434457.00
04/26/2016 11:45,2,7.863,ACTIVE,217.58,370.00,59.965,1461685503,"201051344000582","219011344069620",29.18,26.30,0,333.03,418.39,232.2,222.2,1.074,374388.2,374388.2,32850,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685512,434458.00
04/26/2016 11:45,2,7.873,ACTIVE,216.67,369.70,59.991,1461685503,"201051344000955","219011344069620",29.88,26.30,0,335.74,419.60,238.0,227.8,1.118,386107.0,386107.0,32791,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685513,434459.00
04/26/2016 11:45,2,5.004,ACTIVE,214.19,432.22,59.959,1461685503,"274151322000094","219011344069620",40.16,35.20,0,406.67,475.80,203.2,194.3,0.800,526869.4,526869.4,22679,0,0,0,L,1151911521,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685514,434460.00
04/26/2016 11:45,2,7.797,ACTIVE,220.52,370.60,59.928,1461685503,"201051344000579","219011344069620",30.45,23.00,0,340.55,425.31,240.5,230.2,1.114,386444.2,386444.2,8395,0,0,0,L,1122011218,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685515,434461.00
04/26/2016 11:45,2,7.898,ACTIVE,216.45,369.10,59.954,1461685503,"201051344000890","219011344069620",29.40,25.00,0,336.04,420.20,235.4,225.3,1.043,383256.9,383256.9,32815,0,0,0,L,1122011218,0,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685516,434462.00
04/26/2016 11:45,2,7.871,ACTIVE,217.13,367.60,59.970,1461685503,"201051344000438","219011344069620",29.88,25.50,0,334.54,419.60,237.8,227.6,1.100,385409.4,385409.4,32820,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685517,434463.00
04/26/2016 11:45,2,7.832,ACTIVE,216.67,365.49,59.970,1461685503,"201051344000417","219011344069620",29.26,25.80,0,335.74,418.39,232.1,222.1,1.114,378499.5,378499.5,32972,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685518,434464.00
04/26/2016 11:45,2,7.479,ALERT,213.74,382.33,59.965,1461685503,"274151322000083","219011344069620",28.94,38.40,0,288.25,431.92,219.0,209.5,0.875,650319.9,650319.9,21802,0,0,0,L,1151911521,0,122.01,123.36,0002,23,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685519,434465.00
04/26/2016 11:45,2,7.910,ACTIVE,215.32,377.82,59.959,1461685503,"274151322000076","219011344069620",29.52,37.50,0,336.34,404.87,236.4,226.3,0.937,691922.3,691922.3,21799,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685520,434466.00
04/26/2016 11:45,2,7.957,ACTIVE,218.26,369.40,59.981,1461685503,"201051344000868","219011344069620",29.18,25.00,0,335.14,423.20,235.1,225.0,1.061,371947.8,371947.8,28053,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685521,434467.00
04/26/2016 11:45,2,7.799,ACTIVE,214.19,364.59,59.959,1461685503,"274151322000095","219011344069620",29.54,38.20,0,328.82,433.12,232.9,222.9,0.893,684871.8,684871.8,21702,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685522,434468.00
04/26/2016 11:45,2,8.096,ACTIVE,220.29,375.71,59.970,1461685503,"201051344000988","219011344069620",28.80,24.30,0,338.74,424.11,236.2,226.1,1.092,369284.5,369284.5,28342,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685523,434469.00
04/26/2016 11:45,2,8.080,ACTIVE,217.35,367.00,59.965,1461685503,"201051344001025","219011344069620",28.77,27.50,0,334.54,418.70,235.4,225.3,1.047,382976.6,382976.6,32861,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685524,434470.00
04/26/2016 11:45,2,7.928,ACTIVE,220.06,372.11,59.975,1461685503,"201051344000458","219011344069620",29.44,28.30,0,341.45,424.11,236.2,226.1,1.092,379926.0,379926.0,28266,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685525,434471.00
04/26/2016 11:45,2,7.982,ACTIVE,220.74,375.41,59.975,1461685503,"201051344000853","219011344069620",29.16,24.50,0,340.55,423.50,235.7,225.5,1.092,378392.6,378392.6,27860,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685526,434472.00
04/26/2016 11:45,2,7.938,ACTIVE,216.00,367.60,59.975,1461685503,"201051344000685","219011344069620",29.56,24.00,0,335.74,419.60,237.5,227.3,1.136,384922.8,384922.8,32688,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685527,434473.00
04/26/2016 11:45,2,7.834,ACTIVE,217.58,367.90,59.954,1461685503,"201051344000917","219011344069620",29.54,26.50,0,334.24,417.49,234.4,224.3,1.109,381972.1,381972.1,32693,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685528,434474.00
04/26/2016 11:45,2,7.787,ACTIVE,216.22,367.00,59.954,1461685503,"201051344001145","219011344069620",29.92,22.80,0,335.44,420.20,235.8,225.7,1.087,387132.3,387132.3,32550,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685529,434475.00
04/26/2016 11:45,2,7.965,ACTIVE,217.80,368.20,59.965,1461685503,"201051344000651","219011344069620",29.26,28.50,0,334.24,420.20,236.0,225.9,1.069,379161.7,379161.7,32915,0,0,0,L,1122011218,0,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685529,434476.00
04/26/2016 11:45,2,7.477,ACTIVE,214.19,355.58,59.944,1461685503,"274151322000088","219011344069620",27.27,34.80,0,331.23,396.15,206.6,197.4,0.773,629572.5,629572.5,21481,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685530,434477.00
04/26/2016 11:45,2,4.906,ACTIVE,215.09,440.04,59.959,1461685503,"274151322000068","219011344069620",40.91,36.00,0,407.87,478.21,202.9,193.9,0.773,526631.2,526631.2,22887,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685531,434478.00
04/26/2016 11:45,2,7.848,ACTIVE,217.35,366.40,59.970,1461685503,"201051344001135","219011344069620",29.44,26.30,0,334.84,418.39,234.1,224.0,1.069,375472.5,375472.5,32869,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685532,434479.00
04/26/2016 11:45,2,8.006,ACTIVE,218.03,371.21,59.954,1461685503,"201051344000594","219011344069620",29.84,24.80,0,333.93,420.80,241.8,231.5,1.100,383218.4,383218.4,28304,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685533,434480.00
04/26/2016 11:45,2,7.818,ACTIVE,217.80,368.20,59.959,1461685503,"201051344001203","219011344069620",29.74,28.00,0,335.44,418.39,235.4,225.3,1.087,382088.1,382088.1,32868,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685534,434481.00
04/26/2016 11:45,2,7.480,ACTIVE,214.19,353.77,59.959,1461685503,"274151322000054","219011344069620",27.35,36.00,0,331.53,397.66,207.3,198.1,0.795,643386.9,643386.9,21508,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685535,434482.00
04/26/2016 11:45,2,7.938,ACTIVE,218.93,368.80,59.959,1461685503,"201051344000867","219011344069620",29.26,27.50,0,336.34,422.00,235.2,225.0,1.065,371276.7,371276.7,28307,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685536,434483.00
04/26/2016 11:45,2,7.834,ACTIVE,217.58,364.29,59.965,1461685503,"201051344001093","219011344069620",29.64,25.80,0,334.24,418.09,235.0,224.9,1.061,380956.2,380956.2,32741,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685537,434484.00
04/26/2016 11:45,2,8.039,ACTIVE,219.61,372.41,59.949,1461685503,"201051344000900","219011344069620",29.06,26.00,0,340.55,424.41,236.5,226.4,1.056,386654.7,386654.7,27690,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685538,434485.00
04/26/2016 11:45,2,7.912,ACTIVE,219.61,369.70,59.959,1461685503,"201051344000648","219011344069620",29.24,26.80,0,341.15,424.11,234.3,224.2,1.061,379188.3,379188.3,28000,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685539,434486.00
04/26/2016 11:45,2,7.902,ACTIVE,220.29,372.41,59.954,1461685503,"201051344000569","219011344069620",29.26,24.30,0,339.95,423.81,234.1,224.0,1.078,387953.8,387953.8,27627,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685540,434487.00
04/26/2016 11:45,2,7.904,ACTIVE,220.29,372.41,59.959,1461685503,"201051344000983","219011344069620",29.30,25.80,0,340.55,425.01,234.5,224.4,1.083,379542.7,379542.7,28097,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685541,434488.00
04/26/2016 11:45,2,7.898,ACTIVE,220.52,372.41,59.959,1461685503,"201051344001158","219011344069620",29.52,24.50,0,340.85,423.50,235.9,225.8,1.096,374244.2,374244.2,28360,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685542,434489.00
04/26/2016 11:45,2,7.904,ACTIVE,220.29,372.71,59.965,1461685503,"201051344000576","219011344069620",29.16,27.00,0,340.25,423.81,233.3,223.3,1.087,381091.0,381091.0,27772,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685542,434490.00
04/26/2016 11:45,2,7.369,ACTIVE,214.19,378.72,59.959,1461685503,"274151322000087","219011344069620",27.45,41.80,0,332.73,395.55,204.7,195.7,0.782,617474.5,617474.5,21586,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461685543,434491.00
04/26/2016 12:00,2,8.211,ACTIVE,221.42,373.91,59.986,1461686403,"201051344000645","219011344069620",29.08,29.80,0,340.25,424.41,241.8,231.4,1.074,380733.4,380733.4,27914,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686404,434492.00
