ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 12:00,2,7.678,ACTIVE,215.54,373.61,59.981,1461686403,"274151322000085","219011344069620",26.86,36.50,0,337.24,397.66,208.7,199.5,0.800,646052.8,646052.8,21522,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686405,434493.00
04/26/2016 12:00,2,8.160,ACTIVE,220.29,375.11,59.981,1461686403,"201051344000633","219011344069620",29.58,26.00,0,339.65,425.91,244.3,233.9,1.153,371636.0,371636.0,28378,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686406,434494.00
04/26/2016 12:00,2,8.236,ACTIVE,221.64,374.81,59.975,1461686403,"201051344000469","219011344069620",29.08,23.30,0,339.95,425.61,242.5,232.1,1.114,372920.6,372920.6,28322,0,0,0,L,1122011218,0,125.40,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686407,434495.00
04/26/2016 12:00,2,8.119,ACTIVE,217.58,369.10,59.986,1461686403,"201051344000646","219011344069620",29.40,25.30,0,333.03,421.40,241.7,231.4,1.149,377113.9,377113.9,32880,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686408,434496.00
04/26/2016 12:00,2,7.768,ACTIVE,215.32,382.63,60.007,1461686403,"274151322000052","219011344069620",29.02,37.80,0,330.63,402.16,228.1,218.3,0.902,656226.0,656226.0,21741,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686409,434497.00
04/26/2016 12:00,2,8.113,ACTIVE,219.16,372.11,60.028,1461686403,"201051344000585","219011344069620",29.52,26.80,0,333.93,418.70,242.5,232.1,1.118,383130.0,383130.0,32882,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686410,434498.00
04/26/2016 12:00,2,8.014,ACTIVE,217.13,369.70,59.975,1461686403,"201051344001230","219011344069620",29.84,24.30,0,335.74,422.00,242.2,231.8,1.105,380864.9,380864.9,32678,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686411,434499.00
04/26/2016 12:00,2,8.033,ACTIVE,218.93,370.30,59.970,1461686403,"201051344000582","219011344069620",29.52,26.50,0,333.63,420.80,240.2,229.9,1.078,374444.7,374444.7,32851,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686412,434500.00
04/26/2016 12:00,2,8.004,ACTIVE,217.35,364.89,60.028,1461686403,"201051344000955","219011344069620",30.22,26.80,0,334.84,421.40,244.7,234.2,1.176,386164.8,386164.8,32792,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686413,434501.00
04/26/2016 12:00,2,5.148,ACTIVE,215.09,434.93,59.986,1461686403,"274151322000094","219011344069620",40.24,35.40,0,405.77,473.70,209.5,200.3,0.822,526918.6,526918.6,22680,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686413,434502.00
04/26/2016 12:00,2,8.174,ACTIVE,221.87,376.01,59.986,1461686403,"201051344000579","219011344069620",30.04,23.80,0,340.55,426.51,248.6,238.0,1.140,386502.7,386502.7,8396,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686414,434503.00
04/26/2016 12:00,2,8.086,ACTIVE,217.35,366.70,59.986,1461686403,"201051344000890","219011344069620",29.66,25.30,0,335.44,421.70,242.7,232.3,1.105,383314.0,383314.0,32816,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686415,434504.00
04/26/2016 12:00,2,8.066,ACTIVE,218.26,371.21,59.975,1461686403,"201051344000438","219011344069620",30.02,25.50,0,334.54,421.40,245.2,234.7,1.140,385467.2,385467.2,32821,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686416,434505.00
04/26/2016 12:00,2,8.066,ACTIVE,218.03,370.00,60.007,1461686403,"201051344000417","219011344069620",29.28,26.00,0,334.84,419.60,239.2,228.9,1.123,378555.8,378555.8,32973,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686417,434506.00
04/26/2016 12:00,2,7.682,ACTIVE,214.64,354.37,59.986,1461686403,"274151322000083","219011344069620",29.06,38.80,0,330.33,400.36,225.9,216.1,0.902,650373.0,650373.0,21804,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686418,434507.00
04/26/2016 12:00,2,8.176,ACTIVE,216.22,361.29,59.991,1461686403,"274151322000076","219011344069620",29.48,39.00,0,335.44,406.97,244.0,233.6,0.972,691979.6,691979.6,21800,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686419,434508.00
04/26/2016 12:00,2,8.174,ACTIVE,220.06,372.11,59.996,1461686403,"201051344000868","219011344069620",29.26,25.30,0,336.04,425.31,242.1,231.8,1.096,372004.7,372004.7,28054,0,0,0,L,1122011218,0,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686420,434509.00
04/26/2016 12:00,2,8.062,ACTIVE,214.87,355.88,59.996,1461686403,"274151322000095","219011344069620",29.52,40.60,0,329.73,402.77,241.0,230.7,0.910,684928.3,684928.3,21703,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686421,434510.00
04/26/2016 12:00,2,8.191,ACTIVE,221.64,375.11,59.991,1461686403,"201051344000988","219011344069620",29.36,24.30,0,339.04,425.31,243.6,233.2,1.105,369341.8,369341.8,28343,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686422,434511.00
04/26/2016 12:00,2,8.209,ACTIVE,218.71,370.30,59.949,1461686403,"201051344001025","219011344069620",29.30,28.30,0,334.54,421.10,243.4,233.0,1.078,383033.8,383033.8,32862,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686423,434512.00
04/26/2016 12:00,2,8.076,ACTIVE,221.64,373.61,59.991,1461686403,"201051344000458","219011344069620",29.84,29.00,0,340.85,425.91,243.9,233.5,1.140,379983.3,379983.3,28267,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686424,434513.00
04/26/2016 12:00,2,8.127,ACTIVE,222.10,375.71,59.991,1461686403,"201051344000853","219011344069620",29.52,24.30,0,339.34,424.71,242.9,232.5,1.109,378449.7,378449.7,27861,0,0,0,L,1122011218,0,126.53,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686424,434514.00
04/26/2016 12:00,2,8.123,ACTIVE,217.35,370.30,59.986,1461686403,"201051344000685","219011344069620",29.84,23.80,0,335.44,421.10,245.4,234.9,1.176,384980.5,384980.5,32689,0,0,0,L,1122011218,0,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686425,434515.00
04/26/2016 12:00,2,8.053,ACTIVE,218.71,369.40,59.991,1461686403,"201051344000917","219011344069620",29.66,26.80,0,333.93,419.90,241.7,231.3,1.114,382028.9,382028.9,32694,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686426,434516.00
04/26/2016 12:00,2,8.082,ACTIVE,217.35,370.00,59.986,1461686403,"201051344001145","219011344069620",29.82,23.00,0,334.84,421.40,243.9,233.5,1.096,387189.5,387189.5,32551,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686427,434517.00
04/26/2016 12:00,2,8.213,ACTIVE,219.16,370.90,59.996,1461686403,"201051344000651","219011344069620",29.26,28.50,0,335.14,424.11,243.3,232.9,1.105,379218.9,379218.9,32916,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686428,434518.00
04/26/2016 12:00,2,7.617,ACTIVE,215.09,352.87,59.991,1461686403,"274151322000088","219011344069620",27.51,35.60,0,331.53,398.56,212.2,202.9,0.791,629622.4,629622.4,21482,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686429,434519.00
04/26/2016 12:00,2,5.189,ACTIVE,216.22,436.13,59.986,1461686403,"274151322000068","219011344069620",40.12,36.30,0,410.28,479.71,211.1,201.8,0.813,526680.4,526680.4,22888,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686430,434520.00
04/26/2016 12:00,2,8.023,ACTIVE,218.71,368.80,59.996,1461686403,"201051344001135","219011344069620",29.76,27.50,0,334.24,419.90,241.7,231.4,1.105,375529.2,375529.2,32870,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686431,434521.00
04/26/2016 12:00,2,8.104,ACTIVE,219.39,371.81,60.002,1461686403,"201051344000594","219011344069620",30.43,25.50,0,333.93,427.71,249.8,239.2,1.140,383277.1,383277.1,28305,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686432,434522.00
04/26/2016 12:00,2,8.186,ACTIVE,218.93,370.60,60.002,1461686403,"201051344001203","219011344069620",29.46,28.30,0,335.44,423.81,244.1,233.6,1.127,382145.3,382145.3,32869,0,0,0,L,1122011218,0,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686433,434523.00
04/26/2016 12:00,2,7.764,ACTIVE,215.32,354.97,59.996,1461686403,"274151322000054","219011344069620",27.14,37.30,0,331.83,399.16,213.0,203.7,0.800,643436.9,643436.9,21509,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686434,434524.00
04/26/2016 12:00,2,8.178,ACTIVE,220.52,370.90,59.981,1461686403,"201051344000867","219011344069620",29.30,28.30,0,337.24,425.31,242.7,232.3,1.100,371333.7,371333.7,28308,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686435,434525.00
04/26/2016 12:00,2,8.016,ACTIVE,218.93,371.21,60.039,1461686403,"201051344001093","219011344069620",29.84,26.00,0,333.93,419.90,242.1,231.7,1.087,381013.1,381013.1,32742,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686435,434526.00
04/26/2016 12:00,2,8.234,ACTIVE,220.97,375.11,59.996,1461686403,"201051344000900","219011344069620",29.30,26.50,0,339.65,425.61,244.1,233.7,1.074,386712.1,386712.1,27691,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686436,434527.00
04/26/2016 12:00,2,8.051,ACTIVE,220.97,377.22,60.002,1461686403,"201051344000648","219011344069620",29.72,27.00,0,341.45,426.51,242.4,232.1,1.096,379245.2,379245.2,28001,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686437,434528.00
04/26/2016 12:00,2,8.139,ACTIVE,221.42,372.11,59.991,1461686403,"201051344000569","219011344069620",29.34,26.00,0,339.65,425.61,241.9,231.6,1.109,388010.6,388010.6,27628,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686439,434529.00
04/26/2016 12:00,2,8.139,ACTIVE,221.64,372.71,59.986,1461686403,"201051344000983","219011344069620",29.36,25.80,0,339.95,425.91,241.9,231.6,1.131,379599.5,379599.5,28098,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686439,434530.00
04/26/2016 12:00,2,8.172,ACTIVE,221.87,376.01,59.959,1461686403,"201051344001158","219011344069620",29.48,24.80,0,339.95,425.61,243.8,233.4,1.127,374301.5,374301.5,28361,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686440,434531.00
04/26/2016 12:00,2,8.074,ACTIVE,221.42,374.21,59.986,1461686403,"201051344000576","219011344069620",29.44,27.30,0,339.95,425.31,240.6,230.3,1.100,381147.5,381147.5,27773,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686441,434532.00
04/26/2016 12:00,2,7.648,ACTIVE,215.32,354.37,59.981,1461686403,"274151322000087","219011344069620",27.25,43.40,0,331.83,397.96,211.1,201.8,0.791,617524.0,617524.0,21587,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461686442,434533.00
04/26/2016 12:15,2,8.383,ACTIVE,221.42,374.21,59.981,1461687303,"201051344000645","219011344069620",29.18,30.30,0,339.95,425.31,247.6,237.1,1.096,380792.0,380792.0,27915,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687304,434534.00
04/26/2016 12:15,2,7.824,ACTIVE,215.54,378.72,59.981,1461687303,"274151322000085","219011344069620",26.86,37.50,0,336.64,399.46,212.7,203.4,0.813,646103.2,646103.2,21523,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687305,434535.00
04/26/2016 12:15,2,8.428,ACTIVE,220.29,374.51,59.991,1461687303,"201051344000633","219011344069620",29.28,27.00,0,338.74,427.11,249.9,239.3,1.180,371695.1,371695.1,28379,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687306,434536.00
04/26/2016 12:15,2,8.408,ACTIVE,222.10,374.21,59.975,1461687303,"201051344000469","219011344069620",29.18,23.30,0,339.34,426.51,248.5,238.0,1.136,372979.2,372979.2,28323,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687307,434537.00
04/26/2016 12:15,2,8.307,ACTIVE,217.80,370.90,59.933,1461687303,"201051344000646","219011344069620",29.38,25.30,0,333.33,422.30,247.1,236.5,1.149,377172.2,377172.2,32881,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687308,434538.00
04/26/2016 12:15,2,7.910,ACTIVE,215.09,364.89,59.975,1461687303,"274151322000052","219011344069620",29.04,38.00,0,335.14,403.07,232.7,222.6,0.924,656281.0,656281.0,21742,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687309,434539.00
04/26/2016 12:15,2,8.229,ACTIVE,219.39,371.81,59.981,1461687303,"201051344000585","219011344069620",29.80,26.80,0,334.54,425.31,248.3,237.7,1.149,383188.6,383188.6,32883,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687310,434540.00
04/26/2016 12:15,2,8.289,ACTIVE,217.13,368.20,60.018,1461687303,"201051344001230","219011344069620",29.50,24.30,0,334.54,422.30,247.5,237.0,1.123,380923.4,380923.4,32679,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687311,434541.00
04/26/2016 12:15,2,8.141,ACTIVE,218.71,370.90,59.996,1461687303,"201051344000582","219011344069620",29.82,27.00,0,333.93,427.71,245.8,235.4,1.114,374502.8,374502.8,32852,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687312,434542.00
04/26/2016 12:15,2,8.254,ACTIVE,217.58,370.00,59.981,1461687303,"201051344000955","219011344069620",29.90,26.50,0,334.54,422.60,250.1,239.4,1.176,386223.9,386223.9,32793,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687313,434543.00
04/26/2016 12:15,2,5.268,ACTIVE,215.09,454.76,59.975,1461687303,"274151322000094","219011344069620",40.24,36.50,0,408.78,476.71,215.6,206.2,0.844,526969.3,526969.3,22681,0,0,0,L,1151911521,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687314,434544.00
04/26/2016 12:15,2,8.219,ACTIVE,222.32,377.22,59.996,1461687303,"201051344000579","219011344069620",30.53,24.30,0,339.95,432.52,254.0,243.3,1.171,386562.8,386562.8,8397,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687315,434545.00
04/26/2016 12:15,2,8.271,ACTIVE,217.13,368.20,59.970,1461687303,"201051344000890","219011344069620",29.68,26.00,0,334.24,422.30,248.4,237.9,1.123,383372.7,383372.7,32817,0,0,0,L,1122011218,0,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687315,434546.00
04/26/2016 12:15,2,8.209,ACTIVE,218.03,368.80,60.002,1461687303,"201051344000438","219011344069620",30.08,26.30,0,334.24,426.81,249.9,239.3,1.176,385526.3,385526.3,32822,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687316,434547.00
04/26/2016 12:15,2,8.252,ACTIVE,217.58,367.00,59.944,1461687303,"201051344000417","219011344069620",29.26,26.30,0,334.24,421.40,244.3,233.8,1.127,378613.5,378613.5,32974,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687317,434548.00
04/26/2016 12:15,2,7.855,ACTIVE,214.87,382.93,59.975,1461687303,"274151322000083","219011344069620",28.88,40.00,0,332.13,403.37,229.7,219.7,0.910,650427.4,650427.4,21805,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687318,434549.00
04/26/2016 12:15,2,8.314,ACTIVE,216.22,385.33,59.975,1461687303,"274151322000076","219011344069620",29.54,40.40,0,334.84,406.67,248.3,237.7,0.972,692038.3,692038.3,21801,0,0,0,L,1151911521,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687319,434550.00
04/26/2016 12:15,2,8.342,ACTIVE,220.06,374.21,59.975,1461687303,"201051344000868","219011344069620",29.36,26.00,0,339.65,427.41,247.9,237.4,1.109,372063.2,372063.2,28055,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687320,434551.00
04/26/2016 12:15,2,8.238,ACTIVE,214.64,361.59,59.981,1461687303,"274151322000095","219011344069620",29.52,41.00,0,335.14,406.97,246.2,235.7,0.932,684986.5,684986.5,21704,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687321,434552.00
04/26/2016 12:15,2,8.463,ACTIVE,222.10,376.92,60.012,1461687303,"201051344000988","219011344069620",29.10,24.80,0,339.04,431.32,249.4,238.8,1.136,369400.7,369400.7,28344,0,0,0,L,1122011218,0,125.85,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687322,434553.00
04/26/2016 12:15,2,8.496,ACTIVE,218.48,368.20,59.975,1461687303,"201051344001025","219011344069620",28.88,27.80,0,333.93,425.91,248.4,237.8,1.114,383092.6,383092.6,32863,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687323,434554.00
04/26/2016 12:15,2,8.324,ACTIVE,221.87,376.01,59.975,1461687303,"201051344000458","219011344069620",29.70,28.50,0,340.55,426.81,250.4,239.7,1.167,380042.3,380042.3,28268,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687324,434555.00
04/26/2016 12:15,2,8.295,ACTIVE,222.32,375.11,60.012,1461687303,"201051344000853","219011344069620",29.60,24.30,0,340.85,430.42,248.5,238.0,1.140,378508.4,378508.4,27862,0,0,0,L,1122011218,0,126.53,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687325,434556.00
04/26/2016 12:15,2,8.377,ALERT,217.13,371.51,59.975,1461687303,"201051344000685","219011344069620",29.52,24.50,0,305.38,422.30,250.6,239.9,1.162,385039.5,385039.5,32690,0,0,0,L,1122011218,0,125.62,123.14,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687326,434557.00
04/26/2016 12:15,2,8.264,ACTIVE,218.71,369.40,59.959,1461687303,"201051344000917","219011344069620",29.54,27.50,0,334.54,425.61,247.1,236.5,1.153,382087.3,382087.3,32695,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687327,434558.00
04/26/2016 12:15,2,8.229,ALERT,217.13,370.60,59.981,1461687303,"201051344001145","219011344069620",29.90,23.50,0,272.02,422.60,249.2,238.6,1.131,387248.2,387248.2,32552,0,0,0,L,1122011218,0,124.94,123.36,0002,22,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687329,434559.00
04/26/2016 12:15,2,8.361,ACTIVE,219.16,368.80,59.933,1461687303,"201051344000651","219011344069620",29.36,28.80,0,335.14,426.51,248.6,238.0,1.127,379277.7,379277.7,32917,0,0,0,L,1122011218,0,126.07,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687330,434560.00
04/26/2016 12:15,2,7.816,ACTIVE,215.32,375.71,59.959,1461687303,"274151322000088","219011344069620",27.31,36.30,0,336.34,400.06,216.2,206.8,0.818,629673.6,629673.6,21483,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687331,434561.00
04/26/2016 12:15,2,5.160,ACTIVE,216.22,439.74,59.965,1461687303,"274151322000068","219011344069620",40.85,36.50,0,405.17,479.41,213.4,204.1,0.822,526731.1,526731.1,22889,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687332,434562.00
04/26/2016 12:15,2,8.242,ACTIVE,218.71,370.90,59.975,1461687303,"201051344001135","219011344069620",29.58,27.30,0,333.03,425.61,246.8,236.2,1.127,375587.7,375587.7,32871,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687333,434563.00
04/26/2016 12:15,2,8.160,ACTIVE,219.39,371.21,59.981,1461687303,"201051344000594","219011344069620",30.79,25.80,0,333.93,429.22,254.3,243.5,1.153,383337.6,383337.6,28306,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687334,434564.00
04/26/2016 12:15,2,8.424,ACTIVE,218.93,370.90,59.965,1461687303,"201051344001203","219011344069620",29.22,28.30,0,335.44,426.81,249.0,238.4,1.145,382204.3,382204.3,32870,0,0,0,L,1122011218,0,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687335,434565.00
04/26/2016 12:15,2,7.857,ACTIVE,215.32,371.51,59.965,1461687303,"274151322000054","219011344069620",27.35,37.80,0,336.34,400.96,217.5,208.0,0.840,643488.4,643488.4,21510,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687335,434566.00
04/26/2016 12:15,2,8.420,ACTIVE,220.52,373.01,59.970,1461687303,"201051344000867","219011344069620",29.12,29.00,0,340.25,426.81,248.3,237.7,1.118,371392.4,371392.4,28309,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687336,434567.00
04/26/2016 12:15,2,8.201,ACTIVE,218.71,371.21,59.981,1461687303,"201051344001093","219011344069620",29.70,26.30,0,334.24,425.91,246.6,236.1,1.114,381071.5,381071.5,32743,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687337,434568.00
04/26/2016 12:15,2,8.420,ACTIVE,221.19,375.41,59.986,1461687303,"201051344000900","219011344069620",29.36,27.00,0,338.74,426.81,250.2,239.6,1.140,386771.2,386771.2,27692,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687338,434569.00
04/26/2016 12:15,2,8.281,ACTIVE,220.97,372.41,59.981,1461687303,"201051344000648","219011344069620",29.58,28.00,0,340.25,428.01,247.9,237.3,1.114,379303.8,379303.8,28002,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687339,434570.00
04/26/2016 12:15,2,8.330,ACTIVE,221.42,373.31,59.965,1461687303,"201051344000569","219011344069620",29.32,26.30,0,339.04,427.11,247.2,236.6,1.158,388069.1,388069.1,27629,0,0,0,L,1122011218,0,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687340,434571.00
04/26/2016 12:15,2,8.336,ACTIVE,221.64,376.01,59.975,1461687303,"201051344000983","219011344069620",29.38,26.00,0,339.34,426.51,247.9,237.4,1.105,379658.1,379658.1,28099,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687341,434572.00
04/26/2016 12:15,2,8.258,ACTIVE,222.10,374.51,59.970,1461687303,"201051344001158","219011344069620",29.78,24.50,0,339.65,426.81,248.9,238.3,1.140,374360.5,374360.5,28362,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687342,434573.00
04/26/2016 12:15,2,8.309,ACTIVE,221.64,376.01,59.965,1461687303,"201051344000576","219011344069620",29.32,27.50,0,339.65,426.21,246.6,236.1,1.100,381205.9,381205.9,27774,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687343,434574.00
04/26/2016 12:15,2,7.742,ACTIVE,215.09,356.18,59.975,1461687303,"274151322000087","219011344069620",27.47,45.80,0,334.84,400.66,215.2,205.8,0.804,617574.9,617574.9,21588,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461687344,434575.00
04/26/2016 12:30,2,8.568,ACTIVE,221.42,374.51,59.975,1461688204,"201051344000645","219011344069620",29.18,30.50,0,339.34,426.81,253.2,242.5,1.105,380851.9,380851.9,27916,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688205,434576.00
04/26/2016 12:30,2,7.977,ACTIVE,215.54,360.69,59.965,1461688204,"274151322000085","219011344069620",26.94,38.00,0,336.04,400.36,217.3,207.8,0.831,646154.5,646154.5,21524,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688206,434577.00
04/26/2016 12:30,2,8.324,ACTIVE,220.52,373.01,59.970,1461688204,"201051344000633","219011344069620",30.16,26.50,0,338.74,428.61,254.0,243.3,1.207,371755.4,371755.4,28380,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688207,434578.00
04/26/2016 12:30,2,8.496,ACTIVE,222.10,376.92,59.975,1461688204,"201051344000469","219011344069620",29.44,23.30,0,339.04,428.01,253.1,242.4,1.184,373039.2,373039.2,28324,0,0,0,L,1122011218,0,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688207,434579.00
04/26/2016 12:30,2,8.391,ACTIVE,217.58,367.30,60.012,1461688204,"201051344000646","219011344069620",29.64,25.80,0,333.03,427.41,251.6,240.9,1.171,377231.8,377231.8,32882,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688208,434580.00
04/26/2016 12:30,2,8.092,ACTIVE,215.32,381.73,59.965,1461688204,"274151322000052","219011344069620",28.88,38.80,0,334.84,404.87,236.7,226.6,0.941,656337.1,656337.1,21743,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688209,434581.00
04/26/2016 12:30,2,8.422,ACTIVE,219.16,371.21,59.965,1461688204,"201051344000585","219011344069620",29.70,26.80,0,334.54,427.71,253.2,242.5,1.162,383248.5,383248.5,32884,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688210,434582.00
04/26/2016 12:30,2,8.393,ACTIVE,217.35,369.10,59.975,1461688204,"201051344001230","219011344069620",29.72,23.80,0,333.63,423.81,252.6,241.9,1.180,380983.2,380983.2,32680,0,0,0,L,1122011218,0,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688211,434583.00
04/26/2016 12:30,2,8.346,ACTIVE,219.39,371.81,60.018,1461688204,"201051344000582","219011344069620",29.70,26.30,0,334.24,429.82,251.1,240.4,1.118,374562.2,374562.2,32853,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688212,434584.00
04/26/2016 12:30,2,8.381,ACTIVE,218.03,368.20,59.965,1461688204,"201051344000955","219011344069620",30.00,27.50,0,333.93,423.20,254.5,243.7,1.184,386284.1,386284.1,32794,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688213,434585.00
04/26/2016 12:30,2,5.367,ACTIVE,215.32,452.36,59.959,1461688204,"274151322000094","219011344069620",40.41,36.30,0,408.48,483.32,219.3,209.8,0.849,527021.1,527021.1,22682,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688214,434586.00
04/26/2016 12:30,2,8.004,ACTIVE,222.10,376.31,59.949,1461688204,"201051344000579","219011344069620",31.41,24.30,0,339.65,432.52,254.5,243.7,1.184,386623.6,386623.6,8398,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688215,434587.00
04/26/2016 12:30,2,8.471,ACTIVE,217.58,369.70,59.965,1461688204,"201051344000890","219011344069620",29.48,25.80,0,333.63,423.81,253.1,242.3,1.145,383432.6,383432.6,32818,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688216,434588.00
04/26/2016 12:30,2,8.297,ACTIVE,218.48,372.11,59.970,1461688204,"201051344000438","219011344069620",30.26,26.50,0,334.24,428.01,254.3,243.6,1.180,385586.5,385586.5,32823,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688216,434589.00
04/26/2016 12:30,2,8.344,ACTIVE,218.03,372.41,59.965,1461688204,"201051344000417","219011344069620",29.46,26.50,0,334.24,425.61,248.9,238.3,1.171,378672.4,378672.4,32975,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688217,434590.00
04/26/2016 12:30,2,8.016,ACTIVE,214.64,387.44,59.970,1461688204,"274151322000083","219011344069620",28.84,41.50,0,335.44,404.57,234.2,224.1,0.946,650482.8,650482.8,21806,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688218,434591.00
04/26/2016 12:30,2,8.479,ACTIVE,216.00,364.29,59.959,1461688204,"274151322000076","219011344069620",29.56,41.00,0,333.93,406.97,254.1,243.3,1.025,692098.3,692098.3,21802,0,0,0,L,1151911521,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688219,434592.00
04/26/2016 12:30,2,8.686,ACTIVE,220.06,373.31,59.959,1461688204,"201051344000868","219011344069620",28.75,25.50,0,339.95,428.91,252.8,242.1,1.145,372123.2,372123.2,28056,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688220,434593.00
04/26/2016 12:30,2,8.463,ACTIVE,215.09,358.88,59.959,1461688204,"274151322000095","219011344069620",29.38,40.40,0,335.14,409.08,251.6,240.9,0.941,685046.0,685046.0,21705,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688221,434594.00
04/26/2016 12:30,2,8.566,ACTIVE,221.87,375.41,59.996,1461688204,"201051344000988","219011344069620",29.34,25.80,0,338.44,432.82,254.5,243.7,1.149,369460.9,369460.9,28345,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688222,434595.00
04/26/2016 12:30,2,8.623,ACTIVE,218.93,371.51,59.933,1461688204,"201051344001025","219011344069620",29.06,28.30,0,334.54,427.71,253.9,243.1,1.131,383152.7,383152.7,32864,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688223,434596.00
04/26/2016 12:30,2,8.303,ACTIVE,221.64,375.71,59.975,1461688204,"201051344000458","219011344069620",30.28,28.80,0,339.95,428.31,254.6,243.8,1.207,380102.7,380102.7,28269,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688224,434597.00
04/26/2016 12:30,2,8.527,ACTIVE,222.10,375.41,59.922,1461688204,"201051344000853","219011344069620",29.42,25.30,0,340.55,432.52,254.0,243.2,1.171,378568.5,378568.5,27863,0,0,0,L,1122011218,0,126.30,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688225,434598.00
04/26/2016 12:30,2,8.275,ACTIVE,217.35,371.51,59.965,1461688204,"201051344000685","219011344069620",30.36,23.80,0,333.63,422.90,254.5,243.7,1.233,385099.9,385099.9,32692,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688226,434599.00
04/26/2016 12:30,2,8.424,ACTIVE,218.93,370.90,59.975,1461688204,"201051344000917","219011344069620",29.56,28.50,0,333.33,427.71,252.1,241.4,1.171,382146.9,382146.9,32696,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688227,434600.00
04/26/2016 12:30,2,8.258,ACTIVE,217.58,370.00,59.975,1461688204,"201051344001145","219011344069620",30.38,24.00,0,333.63,426.81,254.1,243.3,1.167,387308.4,387308.4,32554,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688228,434601.00
04/26/2016 12:30,2,8.588,ACTIVE,219.39,374.21,59.970,1461688204,"201051344000651","219011344069620",29.06,29.50,0,335.14,428.31,252.8,242.1,1.149,379337.5,379337.5,32918,0,0,0,L,1122011218,0,126.07,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688229,434602.00
04/26/2016 12:30,2,7.982,ACTIVE,215.09,354.67,59.959,1461688204,"274151322000088","219011344069620",27.31,37.00,0,336.64,400.66,220.8,211.1,0.826,629725.7,629725.7,21484,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688230,434603.00
04/26/2016 12:30,2,5.350,ACTIVE,216.22,456.57,59.965,1461688204,"274151322000068","219011344069620",40.33,37.00,0,406.37,479.11,219.7,210.1,0.844,526782.7,526782.7,22890,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688231,434604.00
04/26/2016 12:30,2,8.496,ACTIVE,218.71,371.51,59.965,1461688204,"201051344001135","219011344069620",29.24,28.00,0,333.33,428.31,251.6,240.9,1.153,375647.1,375647.1,32872,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688231,434605.00
04/26/2016 12:30,2,7.973,ACTIVE,219.39,370.60,59.944,1461688204,"201051344000594","219011344069620",31.53,25.80,0,336.64,429.22,254.4,243.6,1.149,383398.3,383398.3,28307,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688232,434606.00
04/26/2016 12:30,2,8.402,ACTIVE,219.16,372.71,59.975,1461688204,"201051344001203","219011344069620",29.90,28.00,0,335.44,429.22,254.4,243.7,1.167,382264.5,382264.5,32871,0,0,0,L,1122011218,0,126.07,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688233,434607.00
04/26/2016 12:30,2,8.018,ACTIVE,215.32,377.52,59.970,1461688204,"274151322000054","219011344069620",27.35,38.60,0,335.74,401.86,221.9,212.3,0.844,643540.8,643540.8,21511,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688234,434608.00
04/26/2016 12:30,2,8.463,ACTIVE,220.29,370.60,59.970,1461688204,"201051344000867","219011344069620",29.54,29.00,0,339.65,428.01,253.0,242.3,1.149,371452.2,371452.2,28310,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688235,434609.00
04/26/2016 12:30,2,8.441,ACTIVE,218.93,372.11,59.970,1461688204,"201051344001093","219011344069620",29.44,25.50,0,334.24,428.31,251.7,241.0,1.131,381131.0,381131.0,32744,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688236,434610.00
04/26/2016 12:30,2,8.359,ACTIVE,221.19,374.21,59.981,1461688204,"201051344000900","219011344069620",30.08,27.50,0,338.44,428.61,254.5,243.7,1.131,386831.5,386831.5,27693,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688237,434611.00
04/26/2016 12:30,2,8.469,ACTIVE,220.97,373.31,59.975,1461688204,"201051344000648","219011344069620",29.52,28.80,0,339.95,429.22,252.9,242.2,1.145,379363.6,379363.6,28003,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688238,434612.00
04/26/2016 12:30,2,8.508,ACTIVE,221.42,377.52,59.928,1461688204,"201051344000569","219011344069620",29.30,26.50,0,339.34,428.01,252.2,241.5,1.149,388128.7,388128.7,27630,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688239,434613.00
04/26/2016 12:30,2,8.549,ACTIVE,221.64,377.52,59.981,1461688204,"201051344000983","219011344069620",29.20,27.00,0,338.74,428.31,252.8,242.0,1.167,379717.8,379717.8,28100,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688240,434614.00
04/26/2016 12:30,2,8.467,ACTIVE,222.10,376.62,59.986,1461688204,"201051344001158","219011344069620",29.60,24.80,0,339.34,431.02,253.8,243.0,1.153,374420.5,374420.5,28363,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688241,434615.00
04/26/2016 12:30,2,8.457,ACTIVE,221.42,373.31,59.975,1461688204,"201051344000576","219011344069620",29.38,27.80,0,339.04,431.62,251.5,240.8,1.114,381265.3,381265.3,27775,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688242,434616.00
04/26/2016 12:30,2,7.957,ACTIVE,215.09,378.72,59.965,1461688204,"274151322000087","219011344069620",27.27,46.20,0,333.03,400.96,219.6,210.1,0.822,617626.8,617626.8,21589,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461688243,434617.00
04/26/2016 12:45,2,8.447,ACTIVE,220.74,374.21,60.002,1461689103,"201051344000645","219011344069620",29.74,30.50,0,339.95,428.31,254.2,243.5,1.153,380912.7,380912.7,27917,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689104,434618.00
04/26/2016 12:45,2,8.145,ACTIVE,214.87,378.12,59.944,1461689103,"274151322000085","219011344069620",26.48,37.80,0,336.64,400.36,218.1,208.6,0.835,646206.7,646206.7,21525,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689105,434619.00
04/26/2016 12:45,2,8.238,ACTIVE,219.61,370.90,59.949,1461689103,"201051344000633","219011344069620",30.43,27.50,0,339.04,428.61,253.6,242.8,1.184,371816.2,371816.2,28381,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689106,434620.00
04/26/2016 12:45,2,8.492,ACTIVE,221.42,376.62,59.949,1461689103,"201051344000469","219011344069620",29.62,24.30,0,338.74,428.31,254.4,243.7,1.171,373099.9,373099.9,28325,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689107,434621.00
04/26/2016 12:45,2,8.600,ACTIVE,217.13,369.10,59.954,1461689103,"201051344000646","219011344069620",29.14,26.50,0,332.73,425.01,253.6,242.9,1.180,377292.3,377292.3,32883,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689108,434622.00
04/26/2016 12:45,2,8.186,ACTIVE,214.64,370.30,59.981,1461689103,"274151322000052","219011344069620",28.78,39.30,0,333.63,405.47,238.4,228.2,0.924,656394.0,656394.0,21744,0,0,0,L,1151911521,0,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689109,434623.00
04/26/2016 12:45,2,8.381,ACTIVE,218.71,370.90,59.949,1461689103,"201051344000585","219011344069620",30.00,27.00,0,334.24,427.41,254.5,243.7,1.176,383309.2,383309.2,32885,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689110,434624.00
04/26/2016 12:45,2,8.336,ACTIVE,216.90,370.30,59.917,1461689103,"201051344001230","219011344069620",30.12,23.00,0,333.93,425.31,254.2,243.5,1.171,381043.8,381043.8,32681,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689111,434625.00
04/26/2016 12:45,2,8.492,ACTIVE,218.71,371.51,59.970,1461689103,"201051344000582","219011344069620",29.52,27.00,0,332.73,430.12,253.8,243.0,1.140,374622.6,374622.6,32854,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689111,434626.00
04/26/2016 12:45,2,8.297,ACTIVE,217.35,369.40,59.949,1461689103,"201051344000955","219011344069620",30.28,27.80,0,334.24,423.81,254.1,243.3,1.189,386344.9,386344.9,32795,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689112,434627.00
04/26/2016 12:45,2,5.477,ACTIVE,214.64,443.94,59.944,1461689103,"274151322000094","219011344069620",40.02,37.00,0,410.28,479.41,222.2,212.5,0.862,527073.6,527073.6,22683,0,0,0,L,1151911521,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689113,434628.00
04/26/2016 12:45,2,8.008,ACTIVE,221.64,373.31,59.949,1461689103,"201051344000579","219011344069620",31.43,24.50,0,338.44,429.22,254.5,243.7,1.184,386684.3,386684.3,8399,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689114,434629.00
04/26/2016 12:45,2,8.371,ACTIVE,217.13,373.01,59.949,1461689103,"201051344000890","219011344069620",30.02,25.30,0,333.93,424.71,254.5,243.7,1.158,383493.3,383493.3,32819,0,0,0,L,1122011218,0,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689115,434630.00
04/26/2016 12:45,2,8.277,ACTIVE,217.80,371.81,59.954,1461689103,"201051344000438","219011344069620",30.36,26.00,0,334.24,427.41,254.4,243.7,1.180,385647.3,385647.3,32824,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689116,434631.00
04/26/2016 12:45,2,8.635,ACTIVE,217.35,369.70,59.959,1461689103,"201051344000417","219011344069620",28.69,26.50,0,333.63,422.90,250.9,240.2,1.180,378732.2,378732.2,32976,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689117,434632.00
04/26/2016 12:45,2,8.158,ACTIVE,214.19,366.10,59.944,1461689103,"274151322000083","219011344069620",28.55,41.50,0,330.63,404.27,235.8,225.7,0.941,650539.0,650539.0,21807,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689118,434633.00
04/26/2016 12:45,2,8.416,ACTIVE,215.77,374.81,59.954,1461689103,"274151322000076","219011344069620",29.88,41.30,0,335.14,408.48,254.7,243.9,0.994,692159.0,692159.0,21803,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689119,434634.00
