ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 12:45,2,8.480,ACTIVE,219.61,373.01,59.954,1461689103,"201051344000868","219011344069620",29.60,26.50,0,339.34,429.52,254.3,243.5,1.158,372183.8,372183.8,28057,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689120,434635.00
04/26/2016 12:45,2,8.500,ACTIVE,214.19,367.90,59.954,1461689103,"274151322000095","219011344069620",29.44,40.80,0,329.73,408.18,253.1,242.3,0.955,685106.4,685106.4,21706,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689121,434636.00
04/26/2016 12:45,2,8.406,ACTIVE,221.19,373.91,59.917,1461689103,"201051344000988","219011344069620",29.86,26.00,0,337.54,431.62,253.9,243.1,1.153,369521.6,369521.6,28346,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689121,434637.00
04/26/2016 12:45,2,8.338,ACTIVE,218.26,370.00,59.938,1461689103,"201051344001025","219011344069620",30.06,28.30,0,334.24,427.71,253.9,243.1,1.131,383213.4,383213.4,32865,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689122,434638.00
04/26/2016 12:45,2,8.211,ACTIVE,220.97,374.21,59.954,1461689103,"201051344000458","219011344069620",30.61,28.80,0,339.65,428.31,254.1,243.4,1.224,380163.4,380163.4,28270,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689123,434639.00
04/26/2016 12:45,2,8.381,ACTIVE,221.42,376.31,59.986,1461689103,"201051344000853","219011344069620",30.00,25.50,0,339.34,432.52,254.6,243.8,1.171,378629.2,378629.2,27864,0,0,0,L,1122011218,0,126.07,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689124,434640.00
04/26/2016 12:45,2,8.209,ACTIVE,216.67,370.00,59.986,1461689103,"201051344000685","219011344069620",30.63,24.80,0,333.03,422.90,254.3,243.6,1.211,385160.7,385160.7,32693,0,0,0,L,1122011218,0,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689125,434641.00
04/26/2016 12:45,2,8.484,ACTIVE,218.26,371.51,59.928,1461689103,"201051344000917","219011344069620",29.62,29.00,0,333.93,428.01,254.5,243.7,1.176,382207.5,382207.5,32697,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689126,434642.00
04/26/2016 12:45,2,8.172,ACTIVE,216.90,368.50,59.981,1461689103,"201051344001145","219011344069620",30.77,23.80,0,333.03,424.41,254.3,243.6,1.167,387369.1,387369.1,32555,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689127,434643.00
04/26/2016 12:45,2,8.402,ACTIVE,218.93,371.21,59.938,1461689103,"201051344000651","219011344069620",29.88,29.30,0,335.14,428.01,254.1,243.3,1.149,379398.2,379398.2,32919,0,0,0,L,1122011218,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689128,434644.00
04/26/2016 12:45,2,8.127,ACTIVE,214.41,357.38,59.954,1461689103,"274151322000088","219011344069620",26.96,37.30,0,332.73,400.66,221.7,212.0,0.835,629778.6,629778.6,21485,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689129,434645.00
04/26/2016 12:45,2,5.512,ACTIVE,215.77,441.54,59.954,1461689103,"274151322000068","219011344069620",39.66,37.80,0,409.98,478.81,220.9,211.3,0.844,526835.2,526835.2,22891,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689130,434646.00
04/26/2016 12:45,2,8.559,ACTIVE,218.26,370.60,59.954,1461689103,"201051344001135","219011344069620",29.34,28.30,0,333.93,428.01,254.2,243.4,1.153,375707.6,375707.6,32873,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689130,434647.00
04/26/2016 12:45,2,7.947,ACTIVE,218.71,371.21,59.954,1461689103,"201051344000594","219011344069620",31.61,26.00,0,335.14,428.91,254.2,243.4,1.145,383459.1,383459.1,28308,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689131,434648.00
04/26/2016 12:45,2,8.293,ACTIVE,218.48,371.51,59.996,1461689103,"201051344001203","219011344069620",30.30,27.50,0,335.14,428.91,254.2,243.5,1.167,382325.2,382325.2,32872,0,0,0,L,1122011218,0,125.62,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689132,434649.00
04/26/2016 12:45,2,8.143,ACTIVE,214.87,359.18,59.954,1461689103,"274151322000054","219011344069620",27.08,40.00,0,336.64,402.46,223.1,213.4,0.853,643594.0,643594.0,21512,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689133,434650.00
04/26/2016 12:45,2,8.439,ACTIVE,219.84,372.11,59.944,1461689103,"201051344000867","219011344069620",29.78,29.50,0,340.85,428.91,254.4,243.7,1.162,371512.9,371512.9,28311,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689134,434651.00
04/26/2016 12:45,2,8.580,ACTIVE,218.71,373.91,59.928,1461689103,"201051344001093","219011344069620",29.18,26.30,0,333.93,428.01,253.6,242.8,1.149,381191.4,381191.4,32745,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689135,434652.00
04/26/2016 12:45,2,8.289,ACTIVE,220.74,374.81,59.959,1461689103,"201051344000900","219011344069620",30.34,27.80,0,338.44,428.31,254.5,243.7,1.123,386892.3,386892.3,27694,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689136,434653.00
04/26/2016 12:45,2,8.340,ACTIVE,220.74,372.41,59.954,1461689103,"201051344000648","219011344069620",30.12,27.30,0,338.74,430.12,254.4,243.7,1.149,379424.3,379424.3,28004,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689137,434654.00
04/26/2016 12:45,2,8.531,ACTIVE,220.97,375.41,59.938,1461689103,"201051344000569","219011344069620",29.46,26.30,0,338.74,429.52,254.5,243.7,1.127,388189.2,388189.2,27631,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689138,434655.00
04/26/2016 12:45,2,8.428,ACTIVE,221.19,374.21,59.917,1461689103,"201051344000983","219011344069620",29.82,27.00,0,339.04,429.22,254.4,243.6,1.193,379778.5,379778.5,28101,0,0,0,L,1122011218,0,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689139,434656.00
04/26/2016 12:45,2,8.375,ACTIVE,221.42,373.31,59.959,1461689103,"201051344001158","219011344069620",30.00,25.80,0,337.84,428.01,254.5,243.7,1.162,374481.2,374481.2,28364,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689140,434657.00
04/26/2016 12:45,2,8.594,ACTIVE,220.97,374.81,59.991,1461689103,"201051344000576","219011344069620",29.22,28.00,0,339.04,428.61,254.2,243.4,1.153,381325.8,381325.8,27776,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689141,434658.00
04/26/2016 12:45,2,7.957,ACTIVE,214.64,375.11,59.954,1461689103,"274151322000087","219011344069620",27.39,47.30,0,334.84,402.46,220.7,211.1,0.835,617679.6,617679.6,21590,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461689142,434659.00
04/26/2016 13:00,2,8.375,ACTIVE,220.52,373.91,60.002,1461690003,"201051344000645","219011344069620",29.88,31.00,0,339.34,428.31,253.1,242.3,1.127,380973.5,380973.5,27918,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690004,434660.00
04/26/2016 13:00,2,8.135,ACTIVE,214.87,365.49,60.007,1461690003,"274151322000085","219011344069620",26.56,38.80,0,331.23,400.96,218.8,209.3,0.840,646258.8,646258.8,21526,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690005,434661.00
04/26/2016 13:00,2,8.287,ACTIVE,219.61,372.11,59.996,1461690003,"201051344000633","219011344069620",30.34,28.50,0,339.34,429.22,254.8,244.0,1.180,371877.0,371877.0,28382,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690006,434662.00
04/26/2016 13:00,2,8.459,ACTIVE,221.42,377.22,60.002,1461690003,"201051344000469","219011344069620",29.72,24.30,0,338.44,428.61,254.6,243.8,1.167,373160.8,373160.8,28326,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690007,434663.00
04/26/2016 13:00,2,8.447,ACTIVE,217.13,370.60,59.938,1461690003,"201051344000646","219011344069620",29.70,26.30,0,332.43,427.71,254.0,243.2,1.184,377353.1,377353.1,32884,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690008,434664.00
04/26/2016 13:00,2,8.270,ACTIVE,214.87,374.81,59.991,1461690003,"274151322000052","219011344069620",28.67,40.00,0,329.43,405.17,239.7,229.4,0.932,656451.1,656451.1,21745,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690009,434665.00
04/26/2016 13:00,2,8.391,ACTIVE,218.93,373.31,59.954,1461690003,"201051344000585","219011344069620",29.98,27.50,0,335.14,427.71,254.8,244.0,1.184,383370.0,383370.0,32886,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690010,434666.00
04/26/2016 13:00,2,8.453,ACTIVE,218.48,371.51,60.028,1461690003,"201051344000582","219011344069620",29.72,27.50,0,333.63,430.12,254.3,243.5,1.136,374683.3,374683.3,32855,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690012,434667.00
04/26/2016 13:00,2,8.252,ACTIVE,217.35,370.90,60.007,1461690003,"201051344000955","219011344069620",30.47,27.80,0,333.93,424.11,254.2,243.4,1.193,386405.7,386405.7,32796,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690013,434668.00
04/26/2016 13:00,2,5.498,ACTIVE,214.64,432.52,59.991,1461690003,"274151322000094","219011344069620",40.02,36.50,0,403.07,476.10,221.7,212.1,0.866,527126.6,527126.6,22684,0,0,0,L,1151911521,0,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690014,434669.00
04/26/2016 13:00,2,7.949,ACTIVE,221.64,374.51,60.002,1461690003,"201051344000579","219011344069620",31.55,24.80,0,338.74,428.31,253.6,242.9,1.171,386745.2,386745.2,8400,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690015,434670.00
04/26/2016 13:00,2,8.334,ACTIVE,216.90,370.90,59.996,1461690003,"201051344000890","219011344069620",30.14,25.80,0,333.33,425.01,254.1,243.3,1.180,383554.1,383554.1,32820,0,0,0,L,1122011218,0,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690015,434671.00
04/26/2016 13:00,2,8.191,ACTIVE,218.03,372.41,59.996,1461690003,"201051344000438","219011344069620",30.63,26.80,0,333.33,428.31,254.2,243.4,1.180,385708.1,385708.1,32825,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690016,434672.00
04/26/2016 13:00,2,8.689,ACTIVE,217.58,371.21,60.007,1461690003,"201051344000417","219011344069620",28.67,27.00,0,333.63,423.81,252.1,241.4,1.193,378792.5,378792.5,32977,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690017,434673.00
04/26/2016 13:00,2,8.201,ACTIVE,214.41,357.38,59.996,1461690003,"274151322000083","219011344069620",28.61,43.40,0,328.82,404.27,237.3,227.1,0.946,650595.6,650595.6,21808,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690018,434674.00
04/26/2016 13:00,2,8.385,ACTIVE,216.00,372.11,60.002,1461690003,"274151322000076","219011344069620",30.04,42.50,0,332.73,408.78,254.8,244.0,1.016,692219.8,692219.8,21804,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690019,434675.00
04/26/2016 13:00,2,8.471,ACTIVE,219.61,372.71,59.991,1461690003,"201051344000868","219011344069620",29.64,27.00,0,333.63,429.82,254.1,243.3,1.140,372244.6,372244.6,28058,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690020,434676.00
04/26/2016 13:00,2,8.529,ACTIVE,214.19,380.52,59.981,1461690003,"274151322000095","219011344069620",29.50,41.80,0,327.92,407.27,254.5,243.7,0.959,685167.1,685167.1,21707,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690021,434677.00
04/26/2016 13:00,2,8.436,ACTIVE,221.19,372.41,60.002,1461690003,"201051344000988","219011344069620",29.76,25.80,0,338.14,428.31,254.1,243.3,1.145,369582.4,369582.4,28347,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690022,434678.00
04/26/2016 13:00,2,8.371,ACTIVE,218.48,371.21,59.996,1461690003,"201051344001025","219011344069620",29.98,28.80,0,333.93,427.11,253.7,243.0,1.140,383274.2,383274.2,32866,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690023,434679.00
04/26/2016 13:00,2,8.176,ACTIVE,221.19,373.61,59.986,1461690003,"201051344000458","219011344069620",30.67,29.30,0,339.34,429.22,253.9,243.2,1.184,380224.3,380224.3,28271,0,0,0,L,1122011218,0,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690024,434680.00
04/26/2016 13:00,2,8.365,ACTIVE,221.87,375.41,60.007,1461690003,"201051344000853","219011344069620",30.00,26.30,0,339.34,429.52,254.1,243.4,1.180,378690.0,378690.0,27865,0,0,0,L,1122011218,0,126.30,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690025,434681.00
04/26/2016 13:00,2,8.174,ACTIVE,216.90,372.71,60.012,1461690003,"201051344000685","219011344069620",30.77,24.80,0,333.33,422.90,254.5,243.7,1.237,385221.5,385221.5,32694,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690026,434682.00
04/26/2016 13:00,2,8.361,ACTIVE,218.48,371.81,59.986,1461690003,"201051344000917","219011344069620",30.04,29.80,0,333.93,428.01,254.2,243.4,1.176,382268.3,382268.3,32698,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690026,434683.00
04/26/2016 13:00,2,8.150,ACTIVE,216.90,366.70,60.007,1461690003,"201051344001145","219011344069620",30.85,24.00,0,333.33,424.41,254.6,243.8,1.202,387430.0,387430.0,32556,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690027,434684.00
04/26/2016 13:00,2,8.365,ACTIVE,218.93,370.90,60.039,1461690003,"201051344000651","219011344069620",29.98,30.00,0,337.24,428.61,253.7,242.9,1.158,379459.0,379459.0,32920,0,0,0,L,1122011218,0,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690028,434685.00
04/26/2016 13:00,2,8.223,ACTIVE,214.87,364.89,60.028,1461690003,"274151322000088","219011344069620",26.70,38.00,0,330.63,400.66,222.2,212.6,0.831,629831.6,629831.6,21486,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690029,434686.00
04/26/2016 13:00,2,5.475,ACTIVE,216.00,441.54,59.996,1461690003,"274151322000068","219011344069620",40.10,38.20,0,401.56,478.51,221.2,211.6,0.844,526888.0,526888.0,22892,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690030,434687.00
04/26/2016 13:00,2,8.449,ACTIVE,218.48,371.81,59.965,1461690003,"201051344001135","219011344069620",29.72,29.50,0,334.24,428.01,254.4,243.6,1.162,375768.4,375768.4,32874,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690031,434688.00
04/26/2016 13:00,2,7.957,ACTIVE,218.71,371.21,59.981,1461690003,"201051344000594","219011344069620",31.61,26.50,0,332.43,427.71,254.4,243.6,1.145,383519.9,383519.9,28309,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690032,434689.00
04/26/2016 13:00,2,8.312,ACTIVE,218.48,369.40,60.007,1461690003,"201051344001203","219011344069620",30.24,28.00,0,335.44,427.71,254.5,243.7,1.184,382386.1,382386.1,32873,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690033,434690.00
04/26/2016 13:00,2,8.236,ACTIVE,215.09,359.78,59.986,1461690003,"274151322000054","219011344069620",26.82,40.00,0,329.73,402.46,223.4,213.7,0.853,643647.4,643647.4,21513,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690034,434691.00
04/26/2016 13:00,2,8.361,ACTIVE,219.84,370.90,59.991,1461690003,"201051344000867","219011344069620",29.98,30.00,0,337.24,429.22,253.5,242.7,1.176,371573.8,371573.8,28312,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690035,434692.00
04/26/2016 13:00,2,8.551,ACTIVE,218.71,373.61,60.018,1461690003,"201051344001093","219011344069620",29.38,26.30,0,334.54,428.01,254.3,243.5,1.140,381252.1,381252.1,32746,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690036,434693.00
04/26/2016 13:00,2,8.307,ACTIVE,220.74,373.31,60.018,1461690003,"201051344000900","219011344069620",30.26,28.00,0,339.04,428.61,254.4,243.7,1.145,386953.1,386953.1,27695,0,0,0,L,1122011218,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690037,434694.00
04/26/2016 13:00,2,8.244,ACTIVE,220.52,373.01,59.954,1461690003,"201051344000648","219011344069620",30.34,28.50,0,339.34,430.42,253.2,242.5,1.158,379485.1,379485.1,28005,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690038,434695.00
04/26/2016 13:00,2,8.475,ACTIVE,221.42,376.01,59.975,1461690003,"201051344000569","219011344069620",29.62,28.00,0,338.74,429.52,253.9,243.2,1.167,388250.0,388250.0,27632,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690039,434696.00
04/26/2016 13:00,2,8.449,ACTIVE,221.42,374.81,59.986,1461690003,"201051344000983","219011344069620",29.78,28.30,0,339.34,429.22,254.7,243.9,1.176,379839.3,379839.3,28102,0,0,0,L,1122011218,0,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690039,434697.00
04/26/2016 13:00,2,8.344,ACTIVE,221.64,374.81,59.975,1461690003,"201051344001158","219011344069620",30.12,26.80,0,338.74,428.61,254.3,243.5,1.145,374542.1,374542.1,28365,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690040,434698.00
04/26/2016 13:00,2,8.512,ACTIVE,221.19,373.91,59.986,1461690003,"201051344000576","219011344069620",29.48,28.30,0,338.74,429.22,254.1,243.3,1.149,381386.6,381386.6,27777,0,0,0,L,1122011218,0,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690041,434699.00
04/26/2016 13:00,2,8.105,ACTIVE,214.87,357.98,59.981,1461690003,"274151322000087","219011344069620",26.96,48.30,0,330.63,399.46,221.1,211.4,0.831,617732.3,617732.3,21591,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690042,434700.00
04/26/2016 13:00,2,8.277,ACTIVE,216.90,368.80,59.981,1461690003,"201051344001230","219011344069620",30.36,23.50,0,333.93,425.01,254.4,243.6,1.158,381106.8,381106.8,32682,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690043,434701.00
04/26/2016 13:15,2,8.469,ACTIVE,221.42,373.31,59.970,1461690903,"201051344000645","219011344069620",29.70,32.00,0,338.74,428.01,254.4,243.6,1.127,381034.3,381034.3,27919,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690904,434702.00
04/26/2016 13:15,2,8.152,ACTIVE,215.32,355.58,59.991,1461690903,"274151322000085","219011344069620",26.48,39.80,0,336.94,401.56,218.5,209.0,0.831,646311.1,646311.1,21527,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690905,434703.00
04/26/2016 13:15,2,8.184,ACTIVE,220.29,372.71,60.028,1461690903,"201051344000633","219011344069620",30.55,28.30,0,338.14,429.22,253.1,242.3,1.180,371937.8,371937.8,28383,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690906,434704.00
04/26/2016 13:15,2,8.443,ACTIVE,221.87,377.52,59.986,1461690903,"201051344000469","219011344069620",29.76,24.80,0,338.44,430.72,254.3,243.6,1.162,373221.6,373221.6,28327,0,0,0,L,1122011218,0,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690907,434705.00
04/26/2016 13:15,2,8.459,ACTIVE,217.80,371.81,60.012,1461690903,"201051344000646","219011344069620",29.70,26.80,0,332.13,428.01,254.3,243.6,1.180,377413.8,377413.8,32885,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690908,434706.00
04/26/2016 13:15,2,8.270,ACTIVE,215.54,364.59,59.949,1461690903,"274151322000052","219011344069620",28.55,40.40,0,334.54,405.47,238.8,228.6,0.910,656508.5,656508.5,21746,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690909,434707.00
04/26/2016 13:15,2,8.328,ACTIVE,219.16,370.00,59.986,1461690903,"201051344000585","219011344069620",30.18,28.00,0,340.55,428.01,254.2,243.5,1.184,383430.8,383430.8,32887,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690910,434708.00
04/26/2016 13:15,2,8.330,ACTIVE,217.35,369.40,59.944,1461690903,"201051344001230","219011344069620",30.18,24.30,0,333.03,424.11,254.6,243.8,1.162,381165.4,381165.4,32683,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690911,434709.00
04/26/2016 13:15,2,8.404,ACTIVE,219.16,373.31,59.991,1461690903,"201051344000582","219011344069620",29.88,28.50,0,333.33,429.82,254.2,243.4,1.145,374744.1,374744.1,32856,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690912,434710.00
04/26/2016 13:15,2,8.297,ACTIVE,217.80,369.70,59.981,1461690903,"201051344000955","219011344069620",30.24,28.30,0,333.93,423.20,253.7,243.0,1.189,386466.4,386466.4,32797,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690912,434711.00
04/26/2016 13:15,2,5.445,ACTIVE,215.09,453.56,59.991,1461690903,"274151322000094","219011344069620",40.33,37.30,0,406.07,474.90,222.6,212.9,0.862,527179.7,527179.7,22685,0,0,0,L,1151911521,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690913,434712.00
04/26/2016 13:15,2,8.006,ACTIVE,221.87,374.51,60.018,1461690903,"201051344000579","219011344069620",31.39,25.80,0,339.34,432.22,254.2,243.4,1.198,386805.9,386805.9,8401,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690914,434713.00
04/26/2016 13:15,2,8.312,ACTIVE,217.13,368.50,59.996,1461690903,"201051344000890","219011344069620",30.22,26.30,0,332.43,424.11,254.4,243.6,1.158,383614.9,383614.9,32821,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690915,434714.00
04/26/2016 13:15,2,8.291,ACTIVE,218.26,370.30,60.012,1461690903,"201051344000438","219011344069620",30.34,27.30,0,333.63,428.01,254.5,243.7,1.184,385768.9,385768.9,32826,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690916,434715.00
04/26/2016 13:15,2,8.668,ACTIVE,217.80,372.41,59.991,1461690903,"201051344000417","219011344069620",28.82,27.50,0,333.63,423.50,253.0,242.3,1.189,378852.9,378852.9,32978,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690917,434716.00
04/26/2016 13:15,2,8.256,ACTIVE,214.87,381.42,59.981,1461690903,"274151322000083","219011344069620",28.37,44.00,0,330.33,404.87,237.1,226.9,0.941,650652.4,650652.4,21809,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690918,434717.00
04/26/2016 13:15,2,8.396,ACTIVE,216.22,389.24,59.975,1461690903,"274151322000076","219011344069620",29.96,43.00,0,335.14,407.57,254.3,243.5,1.025,692280.6,692280.6,21805,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690919,434718.00
04/26/2016 13:15,2,8.482,ACTIVE,220.06,371.81,59.981,1461690903,"201051344000868","219011344069620",29.62,27.80,0,339.34,429.22,254.2,243.4,1.140,372305.4,372305.4,28059,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690920,434719.00
04/26/2016 13:15,2,8.531,ACTIVE,215.09,358.88,59.991,1461690903,"274151322000095","219011344069620",29.48,42.80,0,329.43,408.78,254.5,243.7,0.963,685227.9,685227.9,21708,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690921,434720.00
04/26/2016 13:15,2,8.445,ACTIVE,221.64,376.62,59.975,1461690903,"201051344000988","219011344069620",29.76,27.50,0,337.84,431.92,254.2,243.4,1.158,369643.2,369643.2,28348,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690922,434721.00
04/26/2016 13:15,2,8.346,ACTIVE,218.93,370.60,59.970,1461690903,"201051344001025","219011344069620",30.10,29.30,0,335.44,427.41,254.3,243.5,1.131,383335.0,383335.0,32867,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690923,434722.00
04/26/2016 13:15,2,8.193,ACTIVE,221.64,375.41,59.991,1461690903,"201051344000458","219011344069620",30.65,30.80,0,339.34,428.61,254.2,243.4,1.202,380285.1,380285.1,28272,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690924,434723.00
04/26/2016 13:15,2,8.393,ACTIVE,222.10,375.71,59.959,1461690903,"201051344000853","219011344069620",29.96,26.80,0,340.25,432.52,254.2,243.4,1.167,378750.9,378750.9,27866,0,0,0,L,1122011218,0,126.53,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690925,434724.00
04/26/2016 13:15,2,8.168,ACTIVE,217.35,369.70,59.965,1461690903,"201051344000685","219011344069620",30.73,24.50,0,333.03,422.90,254.1,243.3,1.215,385282.3,385282.3,32695,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690926,434725.00
04/26/2016 13:15,2,8.367,ACTIVE,218.71,371.81,59.965,1461690903,"201051344000917","219011344069620",30.00,30.50,0,335.44,428.31,254.5,243.7,1.167,382329.1,382329.1,32699,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690927,434726.00
04/26/2016 13:15,2,8.150,ACTIVE,217.35,369.40,59.986,1461690903,"201051344001145","219011344069620",30.83,25.50,0,333.33,424.11,254.2,243.5,1.153,387490.8,387490.8,32557,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690928,434727.00
04/26/2016 13:15,2,8.389,ACTIVE,219.16,373.31,59.981,1461690903,"201051344000651","219011344069620",29.96,30.80,0,340.25,428.61,254.5,243.7,1.158,379519.9,379519.9,32921,0,0,0,L,1122011218,0,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690929,434728.00
04/26/2016 13:15,2,8.229,ACTIVE,215.54,386.23,59.986,1461690903,"274151322000088","219011344069620",26.70,38.60,0,332.43,401.26,222.6,212.9,0.853,629884.7,629884.7,21487,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690930,434729.00
04/26/2016 13:15,2,5.574,ACTIVE,216.22,430.42,59.970,1461690903,"274151322000068","219011344069620",39.44,38.40,0,401.26,477.01,222.5,212.8,0.853,526941.1,526941.1,22893,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690930,434730.00
04/26/2016 13:15,2,8.387,ACTIVE,218.93,370.90,59.954,1461690903,"201051344001135","219011344069620",29.96,30.00,0,333.63,428.91,254.3,243.5,1.158,375829.3,375829.3,32875,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690931,434731.00
04/26/2016 13:15,2,7.994,ACTIVE,219.16,372.11,59.975,1461690903,"201051344000594","219011344069620",31.47,26.30,0,334.24,428.91,254.4,243.6,1.149,383580.7,383580.7,28310,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690932,434732.00
04/26/2016 13:15,2,8.326,ACTIVE,219.16,371.51,59.986,1461690903,"201051344001203","219011344069620",30.18,28.50,0,337.54,428.91,254.2,243.4,1.167,382446.9,382446.9,32874,0,0,0,L,1122011218,0,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690933,434733.00
04/26/2016 13:15,2,8.283,ACTIVE,215.54,382.93,59.970,1461690903,"274151322000054","219011344069620",26.74,40.60,0,332.43,402.77,224.0,214.3,0.849,643700.9,643700.9,21514,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690934,434734.00
04/26/2016 13:15,2,8.432,ACTIVE,220.29,374.81,59.975,1461690903,"201051344000867","219011344069620",29.82,30.00,0,340.55,428.61,254.4,243.6,1.149,371634.6,371634.6,28313,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690935,434735.00
04/26/2016 13:15,2,8.609,ACTIVE,218.93,372.41,59.949,1461690903,"201051344001093","219011344069620",29.18,27.50,0,334.24,428.91,254.2,243.4,1.145,381312.9,381312.9,32747,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690936,434736.00
04/26/2016 13:15,2,8.316,ACTIVE,221.19,376.01,59.975,1461690903,"201051344000900","219011344069620",30.24,28.30,0,338.44,428.91,254.5,243.7,1.136,387014.0,387014.0,27696,0,0,0,L,1122011218,0,126.07,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690937,434737.00
04/26/2016 13:15,2,8.338,ACTIVE,220.74,373.61,59.970,1461690903,"201051344000648","219011344069620",30.12,29.50,0,339.04,430.12,254.2,243.4,1.145,379545.9,379545.9,28006,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690938,434738.00
04/26/2016 13:15,2,8.480,ACTIVE,221.19,374.81,59.975,1461690903,"201051344000569","219011344069620",29.60,28.50,0,337.84,429.22,254.0,243.3,1.153,388310.8,388310.8,27633,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690939,434739.00
04/26/2016 13:15,2,8.396,ACTIVE,221.64,374.81,59.975,1461690903,"201051344000983","219011344069620",29.88,29.00,0,338.14,428.91,254.2,243.4,1.171,379900.1,379900.1,28103,0,0,0,L,1122011218,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690940,434740.00
04/26/2016 13:15,2,8.350,ACTIVE,221.87,375.71,59.981,1461690903,"201051344001158","219011344069620",30.04,27.00,0,338.14,428.01,253.8,243.0,1.140,374602.9,374602.9,28366,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690940,434741.00
04/26/2016 13:15,2,8.508,ACTIVE,221.64,376.92,59.981,1461690903,"201051344000576","219011344069620",29.52,28.80,0,338.74,428.91,254.3,243.5,1.145,381447.4,381447.4,27778,0,0,0,L,1122011218,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690941,434742.00
04/26/2016 13:15,2,8.139,ACTIVE,215.32,361.29,59.975,1461690903,"274151322000087","219011344069620",26.84,49.80,0,333.33,402.16,221.2,211.6,0.835,617785.2,617785.2,21592,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461690942,434743.00
04/26/2016 13:30,2,8.482,ACTIVE,221.19,373.61,59.970,1461691803,"201051344000645","219011344069620",29.62,32.80,0,339.34,427.71,254.1,243.3,1.136,381095.0,381095.0,27920,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691804,434744.00
04/26/2016 13:30,2,8.215,ACTIVE,214.87,363.09,59.965,1461691803,"274151322000085","219011344069620",26.22,40.80,0,336.94,401.26,218.2,208.6,0.844,646363.1,646363.1,21528,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691805,434745.00
04/26/2016 13:30,2,8.273,ACTIVE,220.06,374.21,59.965,1461691803,"201051344000633","219011344069620",30.36,29.50,0,338.14,428.01,254.2,243.4,1.158,371998.6,371998.6,28384,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691806,434746.00
04/26/2016 13:30,2,8.482,ACTIVE,221.64,374.21,59.970,1461691803,"201051344000469","219011344069620",29.62,25.80,0,338.74,432.82,254.2,243.4,1.171,373282.4,373282.4,28328,0,0,0,L,1122011218,0,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691807,434747.00
04/26/2016 13:30,2,8.357,ACTIVE,217.80,370.60,59.965,1461691803,"201051344000646","219011344069620",30.06,26.80,0,332.73,428.61,254.3,243.5,1.193,377474.6,377474.6,32886,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691807,434748.00
04/26/2016 13:30,2,8.209,ACTIVE,214.87,385.33,59.965,1461691803,"274151322000052","219011344069620",29.00,42.00,0,334.54,405.47,240.9,230.6,0.937,656565.8,656565.8,21747,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691808,434749.00
04/26/2016 13:30,2,8.336,ACTIVE,219.16,370.90,59.965,1461691803,"201051344000585","219011344069620",30.16,28.00,0,336.94,428.01,254.5,243.7,1.184,383491.6,383491.6,32888,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691809,434750.00
04/26/2016 13:30,2,8.279,ACTIVE,216.90,367.00,59.981,1461691803,"201051344001230","219011344069620",30.36,24.30,0,333.03,424.41,254.1,243.4,1.171,381226.2,381226.2,32684,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691810,434751.00
04/26/2016 13:30,2,8.395,ACTIVE,219.16,374.21,59.970,1461691803,"201051344000582","219011344069620",29.88,30.00,0,333.63,430.12,253.9,243.2,1.145,374804.9,374804.9,32857,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691811,434752.00
04/26/2016 13:30,2,8.225,ACTIVE,217.80,369.70,59.938,1461691803,"201051344000955","219011344069620",30.59,28.80,0,333.03,423.20,254.6,243.8,1.198,386527.2,386527.2,32798,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691812,434753.00
04/26/2016 13:30,2,5.461,ACTIVE,214.64,455.37,59.965,1461691803,"274151322000094","219011344069620",40.08,38.20,0,398.26,474.30,222.4,212.7,0.875,527232.7,527232.7,22686,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691813,434754.00
04/26/2016 13:30,2,7.963,ACTIVE,221.87,375.71,59.981,1461691803,"201051344000579","219011344069620",31.51,26.30,0,339.04,431.92,253.6,242.9,1.184,386866.7,386866.7,8402,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691814,434755.00
04/26/2016 13:30,2,8.311,ACTIVE,217.35,367.60,59.970,1461691803,"201051344000890","219011344069620",30.22,26.50,0,333.63,424.11,254.4,243.6,1.145,383675.7,383675.7,32822,0,0,0,L,1122011218,0,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691815,434756.00
04/26/2016 13:30,2,8.168,ACTIVE,218.26,371.81,59.970,1461691803,"201051344000438","219011344069620",30.75,27.00,0,333.63,428.31,254.3,243.5,1.180,385829.7,385829.7,32827,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691816,434757.00
04/26/2016 13:30,2,8.582,ACTIVE,217.80,370.90,59.965,1461691803,"201051344000417","219011344069620",29.16,27.30,0,333.93,423.50,253.3,242.6,1.202,378913.3,378913.3,32979,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691816,434758.00
04/26/2016 13:30,2,8.189,ACTIVE,213.96,356.18,59.954,1461691803,"274151322000083","219011344069620",28.80,44.50,0,328.82,404.57,238.4,228.2,0.950,650709.2,650709.2,21810,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691817,434759.00
04/26/2016 13:30,2,8.371,ACTIVE,215.09,358.58,59.959,1461691803,"274151322000076","219011344069620",30.06,42.80,0,334.84,408.18,254.3,243.5,1.016,692341.4,692341.4,21806,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691818,434760.00
04/26/2016 13:30,2,8.525,ACTIVE,219.61,373.91,59.975,1461691803,"201051344000868","219011344069620",29.50,27.80,0,339.95,429.52,254.7,243.9,1.145,372366.1,372366.1,28060,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691819,434761.00
04/26/2016 13:30,2,8.500,ACTIVE,214.41,363.69,59.959,1461691803,"274151322000095","219011344069620",29.58,43.60,0,329.73,407.87,254.4,243.7,0.963,685288.7,685288.7,21709,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691820,434762.00
04/26/2016 13:30,2,8.406,ACTIVE,221.64,377.22,59.975,1461691803,"201051344000988","219011344069620",29.84,27.00,0,337.84,432.22,253.9,243.1,1.136,369704.0,369704.0,28349,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691821,434763.00
04/26/2016 13:30,2,8.381,ACTIVE,218.71,370.00,59.959,1461691803,"201051344001025","219011344069620",29.98,29.50,0,334.54,428.91,254.4,243.6,1.149,383395.8,383395.8,32868,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691822,434764.00
04/26/2016 13:30,2,8.246,ACTIVE,221.19,373.01,59.975,1461691803,"201051344000458","219011344069620",30.47,30.80,0,339.04,430.72,254.3,243.5,1.202,380345.8,380345.8,28273,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691823,434765.00
04/26/2016 13:30,2,8.439,ACTIVE,221.87,376.31,59.970,1461691803,"201051344000853","219011344069620",29.80,28.00,0,339.95,432.52,254.6,243.8,1.176,378811.6,378811.6,27867,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691824,434766.00
04/26/2016 13:30,2,8.156,ACTIVE,217.13,369.10,59.970,1461691803,"201051344000685","219011344069620",30.85,25.50,0,333.03,422.60,254.7,243.9,1.215,385343.1,385343.1,32696,0,0,0,L,1122011218,0,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691825,434767.00
04/26/2016 13:30,2,8.346,ACTIVE,218.71,372.11,59.986,1461691803,"201051344000917","219011344069620",30.14,30.30,0,335.74,428.91,254.6,243.8,1.189,382389.8,382389.8,32700,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691825,434768.00
04/26/2016 13:30,2,8.135,ACTIVE,217.35,369.10,59.981,1461691803,"201051344001145","219011344069620",30.89,25.50,0,332.73,425.01,254.1,243.4,1.162,387551.5,387551.5,32558,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691826,434769.00
04/26/2016 13:30,2,8.367,ACTIVE,219.16,370.60,59.975,1461691803,"201051344000651","219011344069620",30.02,31.80,0,337.54,428.61,254.1,243.3,1.140,379580.6,379580.6,32922,0,0,0,L,1122011218,0,126.07,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691827,434770.00
04/26/2016 13:30,2,8.217,ACTIVE,214.41,381.42,59.949,1461691803,"274151322000088","219011344069620",26.70,39.50,0,332.43,400.96,222.2,212.5,0.844,629937.6,629937.6,21488,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691828,434771.00
04/26/2016 13:30,2,5.484,ACTIVE,215.54,431.92,59.981,1461691803,"274151322000068","219011344069620",40.04,38.80,0,404.87,477.31,223.4,213.7,0.857,526994.1,526994.1,22894,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691829,434772.00
04/26/2016 13:30,2,8.418,ACTIVE,218.71,371.21,60.018,1461691803,"201051344001135","219011344069620",29.84,29.80,0,332.73,428.61,254.4,243.6,1.158,375890.0,375890.0,32876,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691830,434773.00
04/26/2016 13:30,2,7.961,ACTIVE,218.93,369.40,59.965,1461691803,"201051344000594","219011344069620",31.55,27.50,0,336.04,429.22,253.9,243.1,1.162,383641.5,383641.5,28311,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691831,434774.00
04/26/2016 13:30,2,8.375,ACTIVE,219.16,370.60,59.986,1461691803,"201051344001203","219011344069620",30.02,29.50,0,338.44,428.91,254.4,243.6,1.176,382507.6,382507.6,32875,0,0,0,L,1122011218,0,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691832,434775.00
04/26/2016 13:30,2,8.262,ACTIVE,214.64,382.63,59.981,1461691803,"274151322000054","219011344069620",26.72,42.00,0,332.43,403.07,223.3,213.7,0.849,643754.1,643754.1,21515,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691833,434776.00
