ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 13:30,2,8.430,ACTIVE,220.06,370.30,59.981,1461691803,"201051344000867","219011344069620",29.80,31.50,0,339.34,428.91,254.3,243.5,1.153,371695.3,371695.3,28314,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691834,434777.00
04/26/2016 13:30,2,8.402,ACTIVE,218.71,373.61,60.012,1461691803,"201051344001093","219011344069620",29.80,27.00,0,335.14,428.31,253.3,242.6,1.140,381373.6,381373.6,32748,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691835,434778.00
04/26/2016 13:30,2,8.340,ACTIVE,220.97,376.92,60.002,1461691803,"201051344000900","219011344069620",30.14,29.00,0,338.14,428.61,254.2,243.4,1.136,387074.7,387074.7,27697,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691836,434779.00
04/26/2016 13:30,2,8.361,ACTIVE,220.74,373.91,59.986,1461691803,"201051344000648","219011344069620",30.06,30.00,0,339.34,429.82,254.3,243.5,1.149,379606.6,379606.6,28007,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691837,434780.00
04/26/2016 13:30,2,8.531,ACTIVE,221.19,374.51,59.991,1461691803,"201051344000569","219011344069620",29.48,29.00,0,337.24,429.22,254.6,243.8,1.158,388371.5,388371.5,27634,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691838,434781.00
04/26/2016 13:30,2,8.424,ACTIVE,221.42,375.11,59.991,1461691803,"201051344000983","219011344069620",29.84,29.30,0,337.24,428.91,254.1,243.3,1.167,379960.8,379960.8,28104,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691839,434782.00
04/26/2016 13:30,2,8.361,ACTIVE,221.64,372.41,59.981,1461691803,"201051344001158","219011344069620",30.08,27.30,0,338.44,429.52,254.7,243.9,1.171,374663.6,374663.6,28367,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691840,434783.00
04/26/2016 13:30,2,8.535,ACTIVE,221.42,375.71,59.981,1461691803,"201051344000576","219011344069620",29.42,30.30,0,338.44,432.22,254.2,243.4,1.153,381508.1,381508.1,27779,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691841,434784.00
04/26/2016 13:30,2,8.139,ACTIVE,214.41,357.08,59.981,1461691803,"274151322000087","219011344069620",26.84,49.30,0,333.63,401.26,221.0,211.4,0.840,617837.9,617837.9,21593,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461691842,434785.00
04/26/2016 13:45,2,8.473,ACTIVE,221.19,371.21,59.981,1461692704,"201051344000645","219011344069620",29.58,32.60,0,338.74,428.31,253.7,242.9,1.140,381155.9,381155.9,27921,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692705,434786.00
04/26/2016 13:45,2,8.234,ACTIVE,215.32,355.58,59.970,1461692704,"274151322000085","219011344069620",25.98,40.80,0,337.24,401.26,216.6,207.1,0.831,646415.0,646415.0,21529,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692706,434787.00
04/26/2016 13:45,2,8.305,ACTIVE,220.06,372.71,59.981,1461692704,"201051344000633","219011344069620",30.26,29.00,0,338.74,429.22,254.2,243.5,1.198,372059.5,372059.5,28385,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692707,434788.00
04/26/2016 13:45,2,8.496,ACTIVE,221.87,377.82,59.975,1461692704,"201051344000469","219011344069620",29.58,26.00,0,339.04,428.61,254.2,243.4,1.171,373343.3,373343.3,28329,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692708,434789.00
04/26/2016 13:45,2,8.408,ACTIVE,217.58,371.21,59.970,1461692704,"201051344000646","219011344069620",29.88,26.80,0,332.13,428.61,254.3,243.5,1.171,377535.5,377535.5,32887,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692709,434790.00
04/26/2016 13:45,2,8.252,ACTIVE,215.32,354.37,59.965,1461692704,"274151322000052","219011344069620",28.71,41.30,0,333.03,406.07,239.8,229.5,0.937,656623.2,656623.2,21748,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692710,434791.00
04/26/2016 13:45,2,8.324,ACTIVE,219.16,372.11,59.975,1461692704,"201051344000585","219011344069620",30.18,28.50,0,334.54,427.71,254.1,243.3,1.167,383552.5,383552.5,32889,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692711,434792.00
04/26/2016 13:45,2,8.342,ACTIVE,217.13,367.90,59.975,1461692704,"201051344001230","219011344069620",30.10,24.30,0,332.73,424.41,253.9,243.2,1.167,381287.1,381287.1,32685,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692712,434793.00
04/26/2016 13:45,2,8.590,ACTIVE,219.16,372.71,59.975,1461692704,"201051344000582","219011344069620",29.24,29.80,0,333.33,429.82,254.4,243.6,1.149,374865.8,374865.8,32858,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692712,434794.00
04/26/2016 13:45,2,8.262,ACTIVE,217.80,369.40,59.981,1461692704,"201051344000955","219011344069620",30.43,29.30,0,333.63,422.90,254.4,243.6,1.189,386588.0,386588.0,32799,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692713,434795.00
04/26/2016 13:45,2,5.533,ACTIVE,215.09,434.63,59.959,1461692704,"274151322000094","219011344069620",39.70,38.00,0,400.36,474.60,221.5,211.8,0.862,527285.8,527285.8,22687,0,0,0,L,1151911521,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692714,434796.00
04/26/2016 13:45,2,8.008,ACTIVE,221.87,376.01,59.975,1461692704,"201051344000579","219011344069620",31.39,26.50,0,338.44,430.12,254.8,244.0,1.193,386927.6,386927.6,8403,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692715,434797.00
04/26/2016 13:45,2,8.389,ACTIVE,217.35,370.00,59.986,1461692704,"201051344000890","219011344069620",29.96,27.00,0,333.33,424.71,254.4,243.6,1.136,383736.6,383736.6,32823,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692716,434798.00
04/26/2016 13:45,2,8.225,ACTIVE,218.26,369.40,60.012,1461692704,"201051344000438","219011344069620",30.55,28.00,0,333.63,428.31,253.9,243.1,1.176,385890.6,385890.6,32828,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692717,434799.00
04/26/2016 13:45,2,8.463,ACTIVE,217.80,371.51,59.975,1461692704,"201051344000417","219011344069620",29.38,27.80,0,333.63,423.81,251.9,241.2,1.193,378973.8,378973.8,32980,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692718,434800.00
04/26/2016 13:45,2,8.230,ACTIVE,214.87,384.13,59.965,1461692704,"274151322000083","219011344069620",28.57,44.30,0,328.82,404.57,237.9,227.7,0.946,650766.1,650766.1,21811,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692719,434801.00
04/26/2016 13:45,2,8.443,ACTIVE,215.77,357.08,59.954,1461692704,"274151322000076","219011344069620",29.80,42.80,0,333.93,408.18,254.2,243.4,1.021,692402.4,692402.4,21807,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692720,434802.00
04/26/2016 13:45,2,8.584,ACTIVE,219.84,373.61,59.975,1461692704,"201051344000868","219011344069620",29.30,28.50,0,340.25,429.82,254.4,243.7,1.136,372427.0,372427.0,28061,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692721,434803.00
04/26/2016 13:45,2,8.754,ACTIVE,214.87,361.59,59.965,1461692704,"274151322000095","219011344069620",28.61,43.40,0,328.82,407.87,253.8,243.1,0.959,685349.6,685349.6,21710,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692721,434804.00
04/26/2016 13:45,2,8.484,ACTIVE,221.64,376.92,59.975,1461692704,"201051344000988","219011344069620",29.60,27.80,0,337.84,431.02,254.1,243.3,1.158,369764.9,369764.9,28350,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692722,434805.00
04/26/2016 13:45,2,8.402,ACTIVE,218.71,370.30,59.986,1461692704,"201051344001025","219011344069620",29.92,29.80,0,333.63,428.31,254.6,243.8,1.131,383456.7,383456.7,32869,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692723,434806.00
04/26/2016 13:45,2,8.260,ACTIVE,221.87,375.11,59.965,1461692704,"201051344000458","219011344069620",30.40,31.80,0,338.74,428.01,254.1,243.3,1.184,380406.7,380406.7,28274,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692724,434807.00
04/26/2016 13:45,2,8.469,ACTIVE,222.10,378.42,60.002,1461692704,"201051344000853","219011344069620",29.66,28.00,0,339.65,432.22,254.3,243.5,1.176,378872.5,378872.5,27868,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692725,434808.00
04/26/2016 13:45,2,8.186,ACTIVE,217.35,370.30,59.938,1461692704,"201051344000685","219011344069620",30.71,25.00,0,333.33,423.20,254.2,243.5,1.229,385404.0,385404.0,32697,0,0,0,L,1122011218,0,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692726,434809.00
04/26/2016 13:45,2,8.408,ACTIVE,218.93,371.81,59.959,1461692704,"201051344000917","219011344069620",29.88,31.30,0,335.14,428.31,254.4,243.6,1.189,382450.7,382450.7,32701,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692727,434810.00
04/26/2016 13:45,2,8.186,ACTIVE,217.35,370.60,59.970,1461692704,"201051344001145","219011344069620",30.71,25.30,0,332.73,423.50,254.4,243.6,1.180,387612.4,387612.4,32559,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692728,434811.00
04/26/2016 13:45,2,8.379,ACTIVE,219.39,371.21,59.975,1461692704,"201051344000651","219011344069620",29.94,31.50,0,338.44,428.61,253.7,242.9,1.171,379641.4,379641.4,32923,0,0,0,L,1122011218,0,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692729,434812.00
04/26/2016 13:45,2,8.150,ACTIVE,215.09,360.38,59.965,1461692704,"274151322000088","219011344069620",26.74,39.50,0,332.43,400.96,220.5,210.9,0.835,629990.5,629990.5,21489,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692730,434813.00
04/26/2016 13:45,2,5.588,ACTIVE,216.00,444.54,59.965,1461692704,"274151322000068","219011344069620",39.16,39.80,0,401.26,476.41,221.2,211.6,0.844,527047.1,527047.1,22895,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692730,434814.00
04/26/2016 13:45,2,8.494,ACTIVE,218.93,371.21,59.996,1461692704,"201051344001135","219011344069620",29.58,30.50,0,333.93,428.01,254.5,243.7,1.167,375950.9,375950.9,32877,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692731,434815.00
04/26/2016 13:45,2,8.012,ACTIVE,219.16,369.40,59.986,1461692704,"201051344000594","219011344069620",31.41,27.00,0,334.24,429.22,254.3,243.5,1.153,383702.3,383702.3,28312,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692732,434816.00
04/26/2016 13:45,2,8.400,ACTIVE,219.16,370.90,60.018,1461692704,"201051344001203","219011344069620",29.90,29.50,0,337.24,428.61,254.2,243.4,1.167,382568.5,382568.5,32876,0,0,0,L,1122011218,0,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692733,434817.00
04/26/2016 13:45,2,8.203,ACTIVE,215.09,383.23,59.986,1461692704,"274151322000054","219011344069620",26.72,42.00,0,334.54,402.16,221.8,212.2,0.844,643807.3,643807.3,21516,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692734,434818.00
04/26/2016 13:45,2,8.520,ACTIVE,220.06,371.51,59.975,1461692704,"201051344000867","219011344069620",29.48,31.80,0,340.55,428.61,254.4,243.6,1.158,371756.2,371756.2,28315,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692735,434819.00
04/26/2016 13:45,2,8.555,ACTIVE,218.93,371.21,59.975,1461692704,"201051344001093","219011344069620",29.22,27.80,0,335.44,428.01,253.2,242.5,1.145,381434.3,381434.3,32749,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692736,434820.00
04/26/2016 13:45,2,8.365,ACTIVE,221.19,373.31,59.965,1461692704,"201051344000900","219011344069620",30.02,29.30,0,338.14,428.61,254.0,243.2,1.127,387135.6,387135.6,27698,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692737,434821.00
04/26/2016 13:45,2,8.439,ACTIVE,220.97,376.62,60.012,1461692704,"201051344000648","219011344069620",29.80,30.30,0,339.04,430.12,254.4,243.7,1.149,379667.5,379667.5,28008,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692738,434822.00
04/26/2016 13:45,2,8.619,ACTIVE,221.42,376.92,59.965,1461692704,"201051344000569","219011344069620",29.14,28.50,0,338.44,429.82,254.3,243.6,1.158,388432.4,388432.4,27635,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692739,434823.00
04/26/2016 13:45,2,8.480,ACTIVE,221.42,373.01,59.970,1461692704,"201051344000983","219011344069620",29.64,29.00,0,337.84,429.52,254.6,243.8,1.171,380021.7,380021.7,28105,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692740,434824.00
04/26/2016 13:45,2,8.375,ACTIVE,221.87,374.81,59.991,1461692704,"201051344001158","219011344069620",30.00,27.50,0,339.04,428.31,254.4,243.6,1.167,374724.5,374724.5,28368,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692741,434825.00
04/26/2016 13:45,2,8.662,ACTIVE,221.42,374.21,59.970,1461692704,"201051344000576","219011344069620",28.90,31.00,0,339.34,428.91,253.6,242.8,1.145,381569.0,381569.0,27780,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692742,434826.00
04/26/2016 13:45,2,8.105,ACTIVE,214.87,380.52,59.965,1461692704,"274151322000087","219011344069620",26.78,48.50,0,332.13,400.36,219.8,210.2,0.840,617890.5,617890.5,21594,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461692743,434827.00
04/26/2016 14:00,2,8.713,ACTIVE,221.42,376.62,60.018,1461693603,"201051344000645","219011344069620",28.61,33.80,0,339.65,427.71,252.4,241.7,1.123,381216.4,381216.4,27922,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693604,434828.00
04/26/2016 14:00,2,8.135,ACTIVE,215.32,370.60,60.023,1461693603,"274151322000085","219011344069620",26.00,41.30,0,336.34,400.66,214.1,204.7,0.813,646466.4,646466.4,21530,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693605,434829.00
04/26/2016 14:00,2,8.508,ACTIVE,220.06,374.81,60.023,1461693603,"201051344000633","219011344069620",29.56,29.30,0,337.84,428.91,254.7,243.9,1.198,372120.2,372120.2,28386,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693606,434830.00
04/26/2016 14:00,2,8.742,ACTIVE,221.87,376.62,60.023,1461693603,"201051344000469","219011344069620",28.55,25.50,0,338.74,428.01,252.8,242.1,1.158,373403.9,373403.9,28330,0,0,0,L,1122011218,0,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693607,434831.00
04/26/2016 14:00,2,8.465,ACTIVE,218.26,372.71,60.028,1461693603,"201051344000646","219011344069620",29.54,27.80,0,331.83,428.61,253.1,242.4,1.171,377596.1,377596.1,32888,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693608,434832.00
04/26/2016 14:00,2,8.193,ACTIVE,215.09,385.63,60.023,1461693603,"274151322000052","219011344069620",28.73,41.50,0,334.54,405.77,238.1,227.9,0.928,656680.2,656680.2,21749,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693608,434833.00
04/26/2016 14:00,2,8.498,ACTIVE,219.84,376.92,60.023,1461693603,"201051344000585","219011344069620",29.58,29.00,0,334.84,427.41,254.6,243.8,1.167,383613.2,383613.2,32890,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693609,434834.00
04/26/2016 14:00,2,8.484,ACTIVE,217.80,370.30,60.039,1461693603,"201051344001230","219011344069620",29.40,26.30,0,333.33,424.11,252.6,241.9,1.176,381347.6,381347.6,32686,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693610,434835.00
04/26/2016 14:00,2,8.572,ACTIVE,219.84,374.81,60.023,1461693603,"201051344000582","219011344069620",28.94,30.00,0,334.54,430.12,251.0,240.4,1.123,374926.1,374926.1,32859,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693611,434836.00
04/26/2016 14:00,2,8.312,ACTIVE,218.48,372.11,60.018,1461693603,"201051344000955","219011344069620",30.22,29.50,0,333.63,423.50,254.4,243.6,1.193,386648.7,386648.7,32800,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693612,434837.00
04/26/2016 14:00,2,5.518,ACTIVE,215.09,424.11,60.012,1461693603,"274151322000094","219011344069620",39.24,38.60,0,402.16,474.00,219.7,210.1,0.849,527338.2,527338.2,22688,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693613,434838.00
04/26/2016 14:00,2,8.088,ACTIVE,221.87,376.31,60.007,1461693603,"201051344000579","219011344069620",31.11,25.80,0,338.74,432.22,254.6,243.8,1.189,386988.3,386988.3,8404,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693614,434839.00
04/26/2016 14:00,2,8.555,ACTIVE,218.26,370.60,60.012,1461693603,"201051344000890","219011344069620",29.16,27.80,0,333.63,425.91,252.8,242.1,1.140,383797.1,383797.1,32824,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693615,434840.00
04/26/2016 14:00,2,8.250,ACTIVE,219.16,373.61,60.012,1461693603,"201051344000438","219011344069620",30.42,28.30,0,333.33,428.61,254.0,243.3,1.176,385951.3,385951.3,32829,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693616,434841.00
04/26/2016 14:00,2,8.572,ACTIVE,218.48,372.71,60.023,1461693603,"201051344000417","219011344069620",28.80,28.50,0,334.54,426.21,249.9,239.3,1.176,379033.7,379033.7,32981,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693617,434842.00
04/26/2016 14:00,2,8.135,ACTIVE,214.64,357.98,60.007,1461693603,"274151322000083","219011344069620",28.75,45.30,0,330.63,404.87,236.7,226.5,0.946,650822.7,650822.7,21812,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693618,434843.00
04/26/2016 14:00,2,8.639,ACTIVE,216.45,363.09,59.986,1461693603,"274151322000076","219011344069620",28.98,42.80,0,334.24,407.87,253.4,242.6,0.981,692463.0,692463.0,21808,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693618,434844.00
04/26/2016 14:00,2,8.680,ACTIVE,220.06,373.01,60.012,1461693603,"201051344000868","219011344069620",28.69,28.80,0,339.95,429.22,252.2,241.4,1.118,372487.5,372487.5,28062,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693619,434845.00
04/26/2016 14:00,2,8.500,ACTIVE,214.64,375.11,60.012,1461693603,"274151322000095","219011344069620",29.20,44.50,0,329.43,409.38,251.0,240.4,0.950,685409.9,685409.9,21711,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693620,434846.00
04/26/2016 14:00,2,8.748,ACTIVE,221.87,378.12,60.002,1461693603,"201051344000988","219011344069620",28.67,27.50,0,338.14,432.22,254.0,243.2,1.149,369825.6,369825.6,28351,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693621,434847.00
04/26/2016 14:00,2,8.543,ACTIVE,219.39,373.91,60.012,1461693603,"201051344001025","219011344069620",29.38,30.80,0,334.54,428.61,254.2,243.5,1.127,383517.4,383517.4,32870,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693622,434848.00
04/26/2016 14:00,2,8.447,ACTIVE,221.87,375.41,60.028,1461693603,"201051344000458","219011344069620",29.74,31.00,0,338.74,429.82,254.0,243.3,1.189,380467.4,380467.4,28275,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693623,434849.00
04/26/2016 14:00,2,8.670,ACTIVE,222.10,378.12,59.975,1461693603,"201051344000853","219011344069620",28.88,27.50,0,340.55,432.52,253.4,242.7,1.167,378933.1,378933.1,27869,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693624,434850.00
04/26/2016 14:00,2,8.254,ACTIVE,218.03,372.71,60.018,1461693603,"201051344000685","219011344069620",30.43,26.80,0,332.73,426.21,254.1,243.3,1.211,385464.7,385464.7,32698,0,0,0,L,1122011218,0,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693625,434851.00
04/26/2016 14:00,2,8.619,ACTIVE,219.61,373.61,60.023,1461693603,"201051344000917","219011344069620",29.06,31.00,0,334.24,428.31,253.8,243.0,1.171,382511.4,382511.4,32702,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693626,434852.00
04/26/2016 14:00,2,8.279,ACTIVE,218.03,371.21,60.018,1461693603,"201051344001145","219011344069620",30.30,26.00,0,333.63,427.11,253.8,243.0,1.158,387673.1,387673.1,32560,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693627,434853.00
04/26/2016 14:00,2,8.736,ACTIVE,219.84,373.61,60.012,1461693603,"201051344000651","219011344069620",28.71,32.00,0,339.95,428.01,254.0,243.2,1.131,379702.1,379702.1,32924,0,0,0,L,1122011218,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693627,434854.00
04/26/2016 14:00,2,8.080,ACTIVE,214.64,375.71,60.012,1461693603,"274151322000088","219011344069620",26.70,38.80,0,334.24,400.66,218.3,208.8,0.822,630042.8,630042.8,21490,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693629,434855.00
04/26/2016 14:00,2,5.512,ACTIVE,216.00,447.55,60.007,1461693603,"274151322000068","219011344069620",39.40,38.80,0,400.66,479.41,219.8,210.2,0.844,527099.7,527099.7,22896,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693630,434856.00
04/26/2016 14:00,2,8.645,ACTIVE,219.61,373.31,60.007,1461693603,"201051344001135","219011344069620",28.80,30.50,0,334.54,428.61,252.3,241.6,1.149,376011.4,376011.4,32878,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693630,434857.00
04/26/2016 14:00,2,8.043,ACTIVE,219.39,371.51,59.959,1461693603,"201051344000594","219011344069620",31.19,27.50,0,335.14,429.22,253.9,243.1,1.145,383763.1,383763.1,28313,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693631,434858.00
04/26/2016 14:00,2,8.627,ACTIVE,219.84,375.41,60.007,1461693603,"201051344001203","219011344069620",28.96,30.30,0,336.94,429.22,252.9,242.2,1.180,382629.1,382629.1,32877,0,0,0,L,1122011218,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693632,434859.00
04/26/2016 14:00,2,8.049,ACTIVE,215.32,355.58,60.007,1461693603,"274151322000054","219011344069620",26.96,41.80,0,333.93,401.86,219.5,209.9,0.835,643860.0,643860.0,21517,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693633,434860.00
04/26/2016 14:00,2,8.693,ACTIVE,220.29,372.71,60.018,1461693603,"201051344000867","219011344069620",28.73,31.50,0,340.55,429.22,252.8,242.1,1.149,371816.7,371816.7,28316,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693634,434861.00
04/26/2016 14:00,2,8.539,ACTIVE,219.84,372.71,60.028,1461693603,"201051344001093","219011344069620",28.98,28.50,0,335.74,428.91,250.7,240.1,1.118,381494.4,381494.4,32750,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693635,434862.00
04/26/2016 14:00,2,8.648,ACTIVE,221.19,376.62,60.002,1461693603,"201051344000900","219011344069620",29.04,30.80,0,338.14,428.31,254.4,243.7,1.136,387196.4,387196.4,27699,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693636,434863.00
04/26/2016 14:00,2,8.453,ACTIVE,220.97,375.41,60.002,1461693603,"201051344000648","219011344069620",29.48,30.80,0,339.34,429.82,252.4,241.7,1.127,379728.1,379728.1,28009,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693637,434864.00
04/26/2016 14:00,2,8.686,ACTIVE,221.42,376.31,60.023,1461693603,"201051344000569","219011344069620",28.63,29.30,0,338.74,428.91,251.8,241.1,1.153,388492.7,388492.7,27636,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693638,434865.00
04/26/2016 14:00,2,8.639,ACTIVE,221.64,377.22,60.034,1461693603,"201051344000983","219011344069620",28.90,29.30,0,339.04,429.22,252.8,242.1,1.162,380082.3,380082.3,28106,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693639,434866.00
04/26/2016 14:00,2,8.596,ACTIVE,221.87,376.01,59.996,1461693603,"201051344001158","219011344069620",29.20,27.80,0,338.74,431.32,254.1,243.3,1.167,374785.2,374785.2,28369,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693640,434867.00
04/26/2016 14:00,2,8.660,ACTIVE,221.64,377.52,60.007,1461693603,"201051344000576","219011344069620",28.59,31.30,0,339.04,428.91,250.7,240.0,1.123,381629.2,381629.2,27781,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693641,434868.00
04/26/2016 14:00,2,8.059,ACTIVE,215.09,360.08,60.002,1461693603,"274151322000087","219011344069620",26.68,47.80,0,334.84,400.96,217.6,208.1,0.831,617942.7,617942.7,21595,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461693642,434869.00
04/26/2016 14:15,2,8.588,ACTIVE,221.19,375.11,59.959,1461694503,"201051344000645","219011344069620",28.69,33.30,0,339.65,427.41,249.6,239.0,1.109,381276.5,381276.5,27923,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694504,434870.00
04/26/2016 14:15,2,7.969,ACTIVE,215.32,379.62,59.965,1461694503,"274151322000085","219011344069620",26.24,40.80,0,336.04,399.76,211.6,202.3,0.826,646517.3,646517.3,21531,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694505,434871.00
04/26/2016 14:15,2,8.625,ACTIVE,220.06,374.21,60.002,1461694503,"201051344000633","219011344069620",28.84,29.80,0,338.74,428.61,251.9,241.3,1.171,372180.8,372180.8,28387,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694506,434872.00
04/26/2016 14:15,2,8.465,ACTIVE,221.87,376.31,60.002,1461694503,"201051344000469","219011344069620",29.08,26.00,0,338.74,428.01,249.4,238.8,1.140,373464.0,373464.0,28331,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694507,434873.00
04/26/2016 14:15,2,8.545,ACTIVE,218.03,373.61,59.986,1461694503,"201051344000646","219011344069620",28.88,27.50,0,332.73,428.61,250.0,239.4,1.158,377656.3,377656.3,32889,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694508,434874.00
04/26/2016 14:15,2,8.092,ACTIVE,215.09,376.31,59.991,1461694503,"274151322000052","219011344069620",28.59,41.00,0,334.84,404.57,234.2,224.2,0.924,656736.7,656736.7,21750,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694509,434875.00
04/26/2016 14:15,2,8.732,ACTIVE,219.61,373.01,59.996,1461694503,"201051344000585","219011344069620",28.51,29.00,0,336.64,427.41,252.2,241.4,1.153,383673.8,383673.8,32891,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694509,434876.00
04/26/2016 14:15,2,8.428,ACTIVE,217.80,369.10,59.959,1461694503,"201051344001230","219011344069620",29.30,26.00,0,333.63,423.20,249.9,239.3,1.109,381407.8,381407.8,32687,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694510,434877.00
04/26/2016 14:15,2,8.430,ACTIVE,219.61,371.51,59.975,1461694503,"201051344000582","219011344069620",29.16,31.30,0,335.44,429.52,248.8,238.2,1.087,374985.8,374985.8,32860,0,0,0,L,1122011218,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694511,434878.00
04/26/2016 14:15,2,8.451,ACTIVE,218.26,368.80,59.965,1461694503,"201051344000955","219011344069620",29.40,29.80,0,334.24,426.51,251.7,241.0,1.153,386709.3,386709.3,32801,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694512,434879.00
04/26/2016 14:15,2,5.320,ACTIVE,215.32,443.34,59.959,1461694503,"274151322000094","219011344069620",39.94,39.80,0,398.56,473.70,215.6,206.1,0.840,527390.1,527390.1,22689,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694513,434880.00
04/26/2016 14:15,2,8.182,ACTIVE,221.87,375.11,59.959,1461694503,"201051344000579","219011344069620",30.73,27.00,0,339.04,432.52,254.4,243.6,1.171,387049.1,387049.1,8405,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694514,434881.00
04/26/2016 14:15,2,8.479,ACTIVE,218.03,371.51,59.965,1461694503,"201051344000890","219011344069620",29.14,27.80,0,333.93,426.81,250.1,239.5,1.136,383857.3,383857.3,32825,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694515,434882.00
04/26/2016 14:15,2,8.504,ACTIVE,218.71,371.51,59.959,1461694503,"201051344000438","219011344069620",29.28,28.80,0,333.93,429.22,252.0,241.3,1.162,386011.9,386011.9,32830,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694516,434883.00
04/26/2016 14:15,2,8.459,ACTIVE,218.26,370.00,59.965,1461694503,"201051344000417","219011344069620",28.80,28.50,0,334.54,425.61,246.7,236.1,1.162,379093.1,379093.1,32982,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694517,434884.00
04/26/2016 14:15,2,7.945,ACTIVE,214.41,354.67,59.965,1461694503,"274151322000083","219011344069620",28.92,44.00,0,331.83,404.57,232.5,222.5,0.906,650878.8,650878.8,21813,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694518,434885.00
04/26/2016 14:15,2,8.420,ACTIVE,216.00,376.62,59.954,1461694503,"274151322000076","219011344069620",29.24,43.20,0,334.54,407.87,249.1,238.5,0.990,692523.1,692523.1,21809,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694519,434886.00
04/26/2016 14:15,2,8.564,ACTIVE,220.06,373.91,60.002,1461694503,"201051344000868","219011344069620",28.75,28.80,0,338.74,428.91,249.3,238.7,1.123,372547.4,372547.4,28063,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694520,434887.00
04/26/2016 14:15,2,8.471,ACTIVE,214.87,384.73,59.959,1461694503,"274151322000095","219011344069620",29.00,44.80,0,329.43,408.78,248.7,238.2,0.937,685469.7,685469.7,21712,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694520,434888.00
04/26/2016 14:15,2,8.695,ACTIVE,221.64,375.71,59.954,1461694503,"201051344000988","219011344069620",28.41,27.80,0,338.44,432.22,250.2,239.5,1.136,369885.9,369885.9,28352,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694521,434889.00
04/26/2016 14:15,2,8.650,ACTIVE,219.16,369.70,59.975,1461694503,"201051344001025","219011344069620",28.69,30.50,0,336.34,428.31,251.2,240.5,1.123,383577.9,383577.9,32871,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694522,434890.00
04/26/2016 14:15,2,8.527,ACTIVE,221.87,374.21,59.996,1461694503,"201051344000458","219011344069620",29.24,32.00,0,339.65,428.31,252.2,241.5,1.180,380528.1,380528.1,28276,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694523,434891.00
04/26/2016 14:15,2,8.564,ACTIVE,221.87,378.12,59.965,1461694503,"201051344000853","219011344069620",28.86,27.50,0,339.95,433.12,250.2,239.6,1.153,378993.4,378993.4,27870,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694524,434892.00
04/26/2016 14:15,2,8.486,ACTIVE,217.58,371.51,59.954,1461694503,"201051344000685","219011344069620",29.48,26.80,0,333.93,426.21,253.4,242.7,1.202,385525.6,385525.6,32699,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694525,434893.00
04/26/2016 14:15,2,8.383,ACTIVE,218.93,370.60,59.975,1461694503,"201051344000917","219011344069620",29.48,31.80,0,335.44,428.61,250.2,239.5,1.167,382571.7,382571.7,32703,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694526,434894.00
04/26/2016 14:15,2,8.504,ACTIVE,217.58,368.50,59.959,1461694503,"201051344001145","219011344069620",29.40,27.00,0,333.63,427.41,253.1,242.3,1.158,387733.9,387733.9,32561,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694527,434895.00
04/26/2016 14:15,2,8.549,ACTIVE,219.39,373.91,59.959,1461694503,"201051344000651","219011344069620",28.92,32.60,0,340.85,428.31,250.3,239.7,1.131,379762.4,379762.4,32925,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694528,434896.00
04/26/2016 14:15,2,7.996,ACTIVE,214.87,382.03,59.949,1461694503,"274151322000088","219011344069620",26.62,38.60,0,331.53,400.36,215.4,205.9,0.809,630094.7,630094.7,21491,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694529,434897.00
04/26/2016 14:15,2,5.400,ACTIVE,215.77,443.64,59.954,1461694503,"274151322000068","219011344069620",39.42,39.50,0,401.26,477.61,215.8,206.4,0.818,527151.7,527151.7,22897,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694530,434898.00
04/26/2016 14:15,2,8.531,ACTIVE,218.93,371.81,59.954,1461694503,"201051344001135","219011344069620",28.77,30.80,0,334.84,428.01,248.4,237.9,1.131,376071.3,376071.3,32879,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694531,434899.00
04/26/2016 14:15,2,8.139,ACTIVE,218.93,370.30,59.986,1461694503,"201051344000594","219011344069620",30.85,27.80,0,332.73,429.22,254.1,243.3,1.149,383823.9,383823.9,28314,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694532,434900.00
04/26/2016 14:15,2,8.580,ACTIVE,219.16,370.90,59.954,1461694503,"201051344001203","219011344069620",28.82,30.80,0,337.84,429.22,250.3,239.7,1.153,382689.3,382689.3,32878,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694533,434901.00
04/26/2016 14:15,2,7.988,ACTIVE,215.09,353.77,59.954,1461694503,"274151322000054","219011344069620",26.78,41.80,0,335.14,401.56,216.6,207.1,0.822,643912.1,643912.1,21518,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694533,434902.00
04/26/2016 14:15,2,8.549,ACTIVE,219.84,371.51,59.965,1461694503,"201051344000867","219011344069620",28.84,32.40,0,339.65,428.31,249.8,239.2,1.096,371876.8,371876.8,28317,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694534,434903.00
04/26/2016 14:15,2,8.402,ACTIVE,219.16,371.51,59.922,1461694503,"201051344001093","219011344069620",29.04,28.30,0,335.74,428.01,246.9,236.4,1.114,381553.9,381553.9,32751,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694535,434904.00
04/26/2016 14:15,2,8.615,ACTIVE,220.74,374.81,59.954,1461694503,"201051344000900","219011344069620",28.75,30.80,0,339.65,428.01,250.9,240.2,1.123,387256.9,387256.9,27700,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694536,434905.00
04/26/2016 14:15,2,8.459,ACTIVE,220.52,374.81,59.933,1461694503,"201051344000648","219011344069620",29.12,31.30,0,339.65,429.82,249.6,239.0,1.127,379788.1,379788.1,28010,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694537,434906.00
04/26/2016 14:15,2,8.609,ACTIVE,220.97,373.31,59.954,1461694503,"201051344000569","219011344069620",28.45,28.80,0,337.84,428.61,247.9,237.4,1.127,388552.6,388552.6,27637,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694538,434907.00
04/26/2016 14:15,2,8.598,ACTIVE,221.42,374.51,59.954,1461694503,"201051344000983","219011344069620",28.63,29.80,0,338.74,428.91,249.2,238.6,1.162,380142.4,380142.4,28107,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694539,434908.00
04/26/2016 14:15,2,8.646,ACTIVE,221.64,376.01,59.959,1461694503,"201051344001158","219011344069620",28.61,28.00,0,339.04,431.62,250.6,239.9,1.158,374845.6,374845.6,28370,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694540,434909.00
04/26/2016 14:15,2,8.516,ACTIVE,221.19,375.41,59.959,1461694503,"201051344000576","219011344069620",28.67,31.50,0,339.34,428.31,247.2,236.6,1.127,381688.7,381688.7,27782,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694541,434910.00
04/26/2016 14:15,2,7.941,ACTIVE,214.64,374.51,59.959,1461694503,"274151322000087","219011344069620",26.72,47.00,0,331.83,400.36,214.8,205.4,0.826,617994.3,617994.3,21596,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461694542,434911.00
04/26/2016 14:30,2,8.389,ACTIVE,221.19,373.91,59.975,1461695403,"201051344000645","219011344069620",29.18,32.60,0,339.65,427.11,247.9,237.3,1.083,381336.1,381336.1,27924,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695404,434912.00
04/26/2016 14:30,2,7.801,ACTIVE,215.09,379.02,59.965,1461695403,"274151322000085","219011344069620",26.70,41.00,0,335.44,399.16,210.7,201.5,0.813,646567.9,646567.9,21532,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695405,434913.00
04/26/2016 14:30,2,8.451,ACTIVE,220.06,371.21,60.002,1461695403,"201051344000633","219011344069620",29.24,28.80,0,339.34,428.61,250.0,239.4,1.153,372241.0,372241.0,28388,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695406,434914.00
04/26/2016 14:30,2,8.438,ACTIVE,221.64,373.91,59.970,1461695403,"201051344000469","219011344069620",28.94,25.80,0,339.04,429.52,247.2,236.7,1.136,373523.5,373523.5,28332,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695407,434915.00
04/26/2016 14:30,2,8.316,ACTIVE,217.80,372.71,59.970,1461695403,"201051344000646","219011344069620",29.36,27.00,0,333.03,427.41,247.2,236.7,1.136,377715.9,377715.9,32890,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695408,434916.00
04/26/2016 14:30,2,7.908,ACTIVE,214.64,357.98,59.970,1461695403,"274151322000052","219011344069620",28.82,41.00,0,330.63,403.97,230.9,220.9,0.910,656792.3,656792.3,21751,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695409,434917.00
04/26/2016 14:30,2,8.418,ACTIVE,219.16,371.51,60.034,1461695403,"201051344000585","219011344069620",29.38,28.00,0,338.14,433.72,250.4,239.8,1.127,383734.0,383734.0,32892,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695409,434918.00
