ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 14:30,2,8.223,ACTIVE,217.35,369.10,59.975,1461695403,"201051344001230","219011344069620",29.72,25.00,0,333.63,422.90,247.5,236.9,1.123,381467.3,381467.3,32688,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695410,434919.00
04/26/2016 14:30,2,8.277,ACTIVE,219.16,372.41,59.986,1461695403,"201051344000582","219011344069620",29.40,29.50,0,334.24,428.91,246.3,235.9,1.123,375045.2,375045.2,32861,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695411,434920.00
04/26/2016 14:30,2,8.293,ACTIVE,217.80,368.80,59.938,1461695403,"201051344000955","219011344069620",29.52,29.30,0,332.43,428.61,248.1,237.5,1.162,386769.1,386769.1,32802,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695412,434921.00
04/26/2016 14:30,2,5.305,ACTIVE,214.64,451.16,59.981,1461695403,"274151322000094","219011344069620",39.88,38.40,0,403.37,474.90,214.7,205.3,0.840,527441.5,527441.5,22690,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695413,434922.00
04/26/2016 14:30,2,8.268,ACTIVE,221.64,374.51,59.975,1461695403,"201051344000579","219011344069620",30.38,25.50,0,339.34,431.02,254.2,243.4,1.184,387109.9,387109.9,8406,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695414,434923.00
04/26/2016 14:30,2,8.416,ACTIVE,217.35,370.30,59.986,1461695403,"201051344000890","219011344069620",29.08,26.80,0,333.63,428.61,247.9,237.3,1.118,383916.9,383916.9,32826,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695415,434924.00
04/26/2016 14:30,2,8.309,ACTIVE,218.26,372.41,59.986,1461695403,"201051344000438","219011344069620",29.56,28.30,0,333.93,428.01,248.6,238.1,1.149,386071.9,386071.9,32831,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695416,434925.00
04/26/2016 14:30,2,8.334,ACTIVE,217.80,370.60,59.933,1461695403,"201051344000417","219011344069620",28.90,28.00,0,334.24,425.91,244.0,233.6,1.140,379151.8,379151.8,32983,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695417,434926.00
04/26/2016 14:30,2,7.914,ACTIVE,214.19,374.51,59.981,1461695403,"274151322000083","219011344069620",28.63,44.50,0,328.52,403.67,229.3,219.4,0.910,650934.1,650934.1,21814,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695418,434927.00
04/26/2016 14:30,2,8.391,ACTIVE,215.54,384.43,59.975,1461695403,"274151322000076","219011344069620",28.96,42.30,0,335.14,407.87,246.1,235.6,0.999,692582.4,692582.4,21810,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695419,434928.00
04/26/2016 14:30,2,8.434,ACTIVE,219.39,371.21,59.981,1461695403,"201051344000868","219011344069620",28.94,28.50,0,340.55,428.31,247.1,236.5,1.100,372606.9,372606.9,28064,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695420,434929.00
04/26/2016 14:30,2,8.348,ACTIVE,214.19,356.78,59.981,1461695403,"274151322000095","219011344069620",29.06,43.40,0,328.82,408.18,245.6,235.1,0.928,685529.0,685529.0,21713,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695421,434930.00
04/26/2016 14:30,2,8.516,ACTIVE,220.97,374.81,59.981,1461695403,"201051344000988","219011344069620",28.82,27.80,0,338.44,430.72,248.7,238.1,1.136,369945.7,369945.7,28353,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695422,434931.00
04/26/2016 14:30,2,8.502,ACTIVE,218.71,371.81,59.991,1461695403,"201051344001025","219011344069620",28.92,30.50,0,335.44,427.11,248.8,238.3,1.109,383637.8,383637.8,32872,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695423,434932.00
04/26/2016 14:30,2,8.373,ACTIVE,221.19,371.81,59.996,1461695403,"201051344000458","219011344069620",29.56,31.30,0,339.04,430.42,250.6,240.0,1.171,380588.4,380588.4,28277,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695423,434933.00
04/26/2016 14:30,2,8.490,ACTIVE,221.42,377.52,59.949,1461695403,"201051344000853","219011344069620",28.88,27.30,0,339.95,431.92,248.5,237.9,1.149,379053.2,379053.2,27871,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695424,434934.00
04/26/2016 14:30,2,8.309,ACTIVE,217.13,370.00,59.996,1461695403,"201051344000685","219011344069620",29.76,26.30,0,333.03,426.21,250.3,239.7,1.162,385585.9,385585.9,32700,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695425,434935.00
04/26/2016 14:30,2,8.346,ACTIVE,218.48,371.51,59.949,1461695403,"201051344000917","219011344069620",29.32,30.80,0,335.44,433.12,247.8,237.3,1.149,382631.4,382631.4,32704,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695426,434936.00
04/26/2016 14:30,2,8.287,ACTIVE,217.13,370.30,59.981,1461695403,"201051344001145","219011344069620",29.86,25.50,0,333.33,427.11,250.5,239.9,1.149,387794.2,387794.2,32562,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695427,434937.00
04/26/2016 14:30,2,8.330,ACTIVE,218.93,371.51,59.986,1461695403,"201051344000651","219011344069620",29.40,33.30,0,340.55,428.31,247.8,237.3,1.127,379822.1,379822.1,32926,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695428,434938.00
04/26/2016 14:30,2,7.787,ACTIVE,214.41,363.99,59.970,1461695403,"274151322000088","219011344069620",27.12,38.80,0,331.23,399.76,213.7,204.4,0.809,630146.0,630146.0,21492,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695429,434939.00
04/26/2016 14:30,2,5.229,ACTIVE,215.54,453.26,59.991,1461695403,"274151322000068","219011344069620",40.16,38.60,0,399.46,474.00,212.5,203.2,0.813,527203.0,527203.0,22898,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695430,434940.00
04/26/2016 14:30,2,8.285,ACTIVE,218.71,370.30,59.975,1461695403,"201051344001135","219011344069620",29.38,30.00,0,334.24,427.11,246.4,235.9,1.123,376130.6,376130.6,32880,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695431,434941.00
04/26/2016 14:30,2,8.225,ACTIVE,218.71,370.90,59.991,1461695403,"201051344000594","219011344069620",30.55,26.80,0,333.03,429.22,254.2,243.5,1.149,383884.7,383884.7,28315,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695432,434942.00
04/26/2016 14:30,2,8.297,ACTIVE,218.93,370.30,59.959,1461695403,"201051344001203","219011344069620",29.48,30.00,0,337.84,428.61,247.7,237.1,1.158,382749.1,382749.1,32879,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695433,434943.00
04/26/2016 14:30,2,7.795,ACTIVE,214.64,356.78,59.986,1461695403,"274151322000054","219011344069620",27.27,41.30,0,331.23,400.36,215.2,205.8,0.822,643963.8,643963.8,21519,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695434,434944.00
04/26/2016 14:30,2,8.410,ACTIVE,219.61,371.81,59.991,1461695403,"201051344000867","219011344069620",29.08,31.30,0,341.45,427.71,247.8,237.2,1.123,371936.5,371936.5,28318,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695435,434945.00
04/26/2016 14:30,2,8.162,ACTIVE,218.71,371.81,59.954,1461695403,"201051344001093","219011344069620",29.52,28.00,0,336.34,426.81,244.0,233.6,1.074,381612.8,381612.8,32752,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695435,434946.00
04/26/2016 14:30,2,8.355,ACTIVE,220.52,372.41,59.991,1461695403,"201051344000900","219011344069620",29.48,29.50,0,338.74,428.91,249.4,238.8,1.131,387316.9,387316.9,27701,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695436,434947.00
04/26/2016 14:30,2,8.342,ACTIVE,220.52,373.01,59.991,1461695403,"201051344000648","219011344069620",29.32,30.30,0,338.74,429.52,247.5,237.0,1.096,379847.7,379847.7,28011,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695437,434948.00
04/26/2016 14:30,2,8.391,ACTIVE,220.97,374.81,59.981,1461695403,"201051344000569","219011344069620",29.08,28.30,0,338.44,428.31,247.0,236.5,1.092,388611.8,388611.8,27638,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695438,434949.00
04/26/2016 14:30,2,8.352,ACTIVE,221.42,375.41,59.991,1461695403,"201051344000983","219011344069620",29.32,29.00,0,339.34,428.61,247.8,237.3,1.158,380201.9,380201.9,28108,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695439,434950.00
04/26/2016 14:30,2,8.396,ACTIVE,221.42,372.71,59.986,1461695403,"201051344001158","219011344069620",29.18,27.30,0,338.74,428.01,248.1,237.5,1.136,374905.5,374905.5,28371,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695440,434951.00
04/26/2016 14:30,2,8.281,ACTIVE,220.97,374.51,59.986,1461695403,"201051344000576","219011344069620",29.34,30.00,0,339.04,427.41,245.9,235.4,1.118,381747.8,381747.8,27783,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695441,434952.00
04/26/2016 14:30,2,7.803,ACTIVE,214.64,377.22,59.975,1461695403,"274151322000087","219011344069620",27.00,46.20,0,330.63,401.56,213.2,203.8,0.813,618045.5,618045.5,21597,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461695442,434953.00
04/26/2016 14:45,2,8.322,ACTIVE,220.97,371.81,59.954,1461696303,"201051344000645","219011344069620",28.65,32.20,0,340.55,426.51,241.3,231.0,1.078,381394.7,381394.7,27925,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696304,434954.00
04/26/2016 14:45,2,7.645,ACTIVE,215.32,356.48,59.996,1461696303,"274151322000085","219011344069620",26.56,40.60,0,336.94,399.46,205.4,196.4,0.791,646617.6,646617.6,21533,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696305,434955.00
04/26/2016 14:45,2,8.244,ACTIVE,219.61,373.01,59.991,1461696303,"201051344000633","219011344069620",29.14,28.50,0,339.34,427.41,243.1,232.7,1.140,372300.0,372300.0,28389,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696306,434956.00
04/26/2016 14:45,2,8.100,ALERT,221.42,377.22,59.991,1461696303,"201051344000469","219011344069620",29.30,24.80,0,309.59,426.21,240.2,229.9,1.105,373581.7,373581.7,28333,0,0,0,L,1122011218,0,125.40,125.85,0002,22,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696308,434957.00
04/26/2016 14:45,2,8.100,ACTIVE,217.80,369.10,60.018,1461696303,"201051344000646","219011344069620",29.40,26.00,0,333.33,426.81,241.0,230.7,1.114,377774.3,377774.3,32891,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696309,434958.00
04/26/2016 14:45,2,7.727,ACTIVE,215.09,356.48,59.986,1461696303,"274151322000052","219011344069620",28.67,40.20,0,333.63,402.46,224.1,214.4,0.884,656846.7,656846.7,21752,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696310,434959.00
04/26/2016 14:45,2,8.369,ACTIVE,219.16,373.01,59.986,1461696303,"201051344000585","219011344069620",28.86,27.30,0,341.45,426.81,244.4,234.0,1.127,383793.3,383793.3,32893,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696311,434960.00
04/26/2016 14:45,2,7.953,ACTIVE,217.13,368.50,59.991,1461696303,"201051344001230","219011344069620",29.86,24.50,0,332.73,428.01,240.5,230.2,1.092,381525.8,381525.8,32689,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696312,434961.00
04/26/2016 14:45,2,8.111,ACTIVE,219.16,371.51,59.981,1461696303,"201051344000582","219011344069620",29.20,29.80,0,337.84,427.71,239.7,229.4,1.083,375103.4,375103.4,32862,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696313,434962.00
04/26/2016 14:45,2,8.012,ACTIVE,217.80,369.40,59.991,1461696303,"201051344000955","219011344069620",29.72,29.00,0,334.24,421.40,241.1,230.8,1.131,386827.6,386827.6,32803,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696314,434963.00
04/26/2016 14:45,2,5.094,ACTIVE,214.87,434.93,59.975,1461696303,"274151322000094","219011344069620",40.28,38.00,0,403.67,472.80,206.5,197.4,0.795,527491.7,527491.7,22691,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696315,434964.00
04/26/2016 14:45,2,8.203,ACTIVE,221.64,373.91,59.965,1461696303,"201051344000579","219011344069620",29.78,25.50,0,339.34,430.42,247.2,236.7,1.153,387170.0,387170.0,8407,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696316,434965.00
04/26/2016 14:45,2,8.211,ACTIVE,217.35,368.50,59.975,1461696303,"201051344000890","219011344069620",29.12,25.00,0,333.03,425.01,242.2,231.8,1.092,383975.6,383975.6,32827,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696316,434966.00
04/26/2016 14:45,2,8.098,ACTIVE,218.26,371.21,59.986,1461696303,"201051344000438","219011344069620",29.54,27.30,0,334.54,426.81,242.2,231.8,1.127,386130.7,386130.7,32832,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696317,434967.00
04/26/2016 14:45,2,8.055,ACTIVE,218.03,369.10,60.012,1461696303,"201051344000417","219011344069620",29.24,26.50,0,333.93,423.81,238.6,228.3,1.127,379209.6,379209.6,32984,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696318,434968.00
04/26/2016 14:45,2,7.604,ACTIVE,214.41,379.02,59.975,1461696303,"274151322000083","219011344069620",29.00,43.00,0,330.93,402.16,223.2,213.5,0.884,650988.3,650988.3,21815,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696319,434969.00
04/26/2016 14:45,2,8.080,ACTIVE,215.77,387.44,59.975,1461696303,"274151322000076","219011344069620",29.28,42.30,0,335.44,407.57,239.3,229.1,0.932,692640.6,692640.6,21811,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696320,434970.00
04/26/2016 14:45,2,8.271,ACTIVE,219.61,372.11,59.949,1461696303,"201051344000868","219011344069620",28.69,27.50,0,318.30,460.78,240.2,229.9,1.069,372665.3,372665.3,28065,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696321,434971.00
04/26/2016 14:45,2,8.184,ACTIVE,214.64,357.68,59.975,1461696303,"274151322000095","219011344069620",28.80,42.30,0,330.63,406.37,238.7,228.4,0.897,685587.0,685587.0,21714,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696322,434972.00
04/26/2016 14:45,2,8.254,ALERT,221.19,376.01,59.975,1461696303,"201051344000988","219011344069620",28.88,27.00,0,308.39,429.82,241.4,231.1,1.100,370004.1,370004.1,28354,0,0,0,L,1122011218,0,125.40,125.62,0002,24,0,0,0,0,0,0,1,1066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696324,434973.00
04/26/2016 14:45,2,8.242,ACTIVE,218.93,369.40,59.986,1461696303,"201051344001025","219011344069620",29.10,29.50,0,335.14,432.52,243.0,232.6,1.065,383696.8,383696.8,32873,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696325,434974.00
04/26/2016 14:45,2,8.162,ACTIVE,221.19,377.22,59.986,1461696303,"201051344000458","219011344069620",29.48,30.30,0,339.95,427.41,243.5,233.1,1.145,380647.6,380647.6,28278,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696325,434975.00
04/26/2016 14:45,2,8.223,ACTIVE,221.64,374.51,59.970,1461696303,"201051344000853","219011344069620",29.04,27.50,0,340.85,431.02,241.7,231.4,1.118,379111.9,379111.9,27872,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696326,434976.00
04/26/2016 14:45,2,8.057,ACTIVE,217.35,371.21,59.938,1461696303,"201051344000685","219011344069620",29.96,25.00,0,334.24,422.90,244.3,233.9,1.171,385645.3,385645.3,32701,0,0,0,L,1122011218,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696327,434977.00
04/26/2016 14:45,2,8.113,ACTIVE,218.93,372.11,59.970,1461696303,"201051344000917","219011344069620",29.38,30.00,0,337.84,431.32,241.3,231.0,1.118,382690.0,382690.0,32705,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696328,434978.00
04/26/2016 14:45,2,8.162,ACTIVE,217.58,370.00,59.975,1461696303,"201051344001145","219011344069620",29.60,25.30,0,332.43,425.31,244.6,234.1,1.118,387853.6,387853.6,32563,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696329,434979.00
04/26/2016 14:45,2,8.211,ACTIVE,219.16,374.21,60.007,1461696303,"201051344000651","219011344069620",29.08,32.60,0,340.55,430.42,241.8,231.5,1.096,379880.8,379880.8,32927,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696330,434980.00
04/26/2016 14:45,2,7.602,ACTIVE,214.87,370.60,59.959,1461696303,"274151322000088","219011344069620",27.12,38.40,0,332.13,398.86,208.3,199.1,0.787,630196.5,630196.5,21493,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696331,434981.00
04/26/2016 14:45,2,5.188,ACTIVE,215.77,441.54,59.981,1461696303,"274151322000068","219011344069620",39.48,38.60,0,403.37,478.21,207.4,198.3,0.791,527253.3,527253.3,22899,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696332,434982.00
04/26/2016 14:45,2,8.215,ACTIVE,218.48,370.00,59.970,1461696303,"201051344001135","219011344069620",28.90,30.00,0,334.84,426.51,240.3,230.1,1.100,376189.1,376189.1,32881,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696333,434983.00
04/26/2016 14:45,2,8.207,ACTIVE,218.93,372.11,59.975,1461696303,"201051344000594","219011344069620",29.88,27.00,0,334.84,428.91,248.2,237.7,1.123,383945.1,383945.1,28316,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696334,434984.00
04/26/2016 14:45,2,8.180,ACTIVE,219.16,370.30,59.996,1461696303,"201051344001203","219011344069620",29.14,29.00,0,342.05,426.81,241.5,231.1,1.114,382807.7,382807.7,32880,0,0,0,L,1122011218,0,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696335,434985.00
04/26/2016 14:45,2,7.670,ACTIVE,214.87,361.59,59.996,1461696303,"274151322000054","219011344069620",27.10,41.50,0,336.64,400.06,210.3,201.0,0.804,644014.8,644014.8,21520,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696336,434986.00
04/26/2016 14:45,2,8.146,ALERT,219.84,373.91,60.023,1461696303,"201051344000867","219011344069620",29.14,30.50,0,289.75,426.81,240.3,230.1,1.092,371994.8,371994.8,28319,0,0,0,L,1122011218,0,125.17,124.72,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696338,434987.00
04/26/2016 14:45,2,7.984,ACTIVE,218.93,373.61,59.981,1461696303,"201051344001093","219011344069620",29.40,26.80,0,335.74,425.91,237.6,227.4,1.065,381670.6,381670.6,32753,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696339,434988.00
04/26/2016 14:45,2,8.285,ACTIVE,220.52,373.61,59.975,1461696303,"201051344000900","219011344069620",28.96,29.30,0,339.04,427.11,243.0,232.6,1.087,387376.0,387376.0,27702,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696340,434989.00
04/26/2016 14:45,2,8.105,ACTIVE,220.52,375.71,60.002,1461696303,"201051344000648","219011344069620",29.34,30.00,0,339.65,428.31,240.8,230.5,1.065,379906.3,379906.3,28012,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696341,434990.00
04/26/2016 14:45,2,8.164,ACTIVE,220.97,376.62,59.991,1461696303,"201051344000569","219011344069620",29.02,28.30,0,339.34,427.41,239.9,229.6,1.096,388670.3,388670.3,27639,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696342,434991.00
04/26/2016 14:45,2,8.137,ACTIVE,221.19,372.71,59.991,1461696303,"201051344000983","219011344069620",29.24,28.80,0,339.34,427.41,240.9,230.6,1.140,380260.6,380260.6,28109,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696343,434992.00
04/26/2016 14:45,2,8.223,ACTIVE,221.42,374.51,59.981,1461696303,"201051344001158","219011344069620",28.96,27.30,0,339.95,426.51,241.1,230.8,1.114,374964.2,374964.2,28372,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696344,434993.00
04/26/2016 14:45,2,8.080,ACTIVE,220.97,376.01,59.986,1461696303,"201051344000576","219011344069620",29.28,30.00,0,339.34,426.81,239.5,229.2,1.078,381806.2,381806.2,27784,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696345,434994.00
04/26/2016 14:45,2,7.576,ACTIVE,214.64,379.02,59.981,1461696303,"274151322000087","219011344069620",27.08,46.40,0,334.84,400.06,207.5,198.3,0.800,618096.0,618096.0,21598,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461696346,434995.00
04/26/2016 15:00,2,8.037,ACTIVE,221.19,373.31,60.018,1461697203,"201051344000645","219011344069620",28.92,32.20,0,339.34,423.81,235.4,225.3,1.039,381451.6,381451.6,27926,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697205,434996.00
04/26/2016 15:00,2,7.387,ACTIVE,215.54,357.08,60.012,1461697203,"274151322000085","219011344069620",26.80,40.40,0,336.64,398.26,200.2,191.4,0.769,646665.9,646665.9,21534,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697205,434997.00
04/26/2016 15:00,2,7.926,ACTIVE,220.06,372.41,60.012,1461697203,"201051344000633","219011344069620",29.58,28.30,0,339.95,431.32,237.3,227.1,1.105,372357.4,372357.4,28390,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697206,434998.00
04/26/2016 15:00,2,7.977,ACTIVE,221.64,373.91,60.023,1461697203,"201051344000469","219011344069620",29.10,24.80,0,339.65,428.01,234.9,224.8,1.074,373638.5,373638.5,28335,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697207,434999.00
04/26/2016 15:00,2,7.855,ACTIVE,217.58,370.90,60.023,1461697203,"201051344000646","219011344069620",29.56,26.50,0,333.63,424.11,235.0,224.9,1.096,377831.2,377831.2,32892,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697208,435000.00
04/26/2016 15:00,2,7.479,ACTIVE,215.09,359.78,60.018,1461697203,"274151322000052","219011344069620",29.04,39.80,0,335.44,401.26,219.7,210.1,0.875,656899.7,656899.7,21753,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697209,435001.00
04/26/2016 15:00,2,8.090,ACTIVE,219.16,373.91,60.028,1461697203,"201051344000585","219011344069620",29.12,27.50,0,340.85,425.01,238.5,228.3,1.123,383850.9,383850.9,32894,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697210,435002.00
04/26/2016 15:00,2,7.883,ACTIVE,217.58,369.10,60.034,1461697203,"201051344001230","219011344069620",29.38,24.00,0,333.93,420.50,234.5,224.4,1.061,381582.5,381582.5,32690,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697211,435003.00
04/26/2016 15:00,2,7.877,ACTIVE,219.16,373.91,60.060,1461697203,"201051344000582","219011344069620",29.30,29.50,0,333.63,425.91,233.7,223.7,1.065,375159.8,375159.8,32863,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697212,435004.00
04/26/2016 15:00,2,7.838,ACTIVE,217.58,370.90,60.023,1461697203,"201051344000955","219011344069620",29.74,29.30,0,334.84,422.00,236.0,225.9,1.100,386884.6,386884.6,32804,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697213,435005.00
04/26/2016 15:00,2,4.980,ACTIVE,214.87,447.25,60.018,1461697203,"274151322000094","219011344069620",40.06,38.20,0,406.37,472.80,201.8,192.8,0.787,527540.4,527540.4,22692,0,0,0,L,1151911521,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697214,435006.00
04/26/2016 15:00,2,8.012,ACTIVE,221.42,373.91,60.049,1461697203,"201051344000579","219011344069620",29.80,26.00,0,340.55,426.81,241.9,231.5,1.127,387228.4,387228.4,8408,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697215,435007.00
04/26/2016 15:00,2,7.910,ACTIVE,217.58,369.40,60.028,1461697203,"201051344000890","219011344069620",29.36,25.30,0,334.54,421.70,235.2,225.0,1.061,384032.5,384032.5,32828,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697216,435008.00
04/26/2016 15:00,2,7.842,ACTIVE,218.48,370.30,60.039,1461697203,"201051344000438","219011344069620",29.86,27.80,0,333.63,424.71,236.9,226.8,1.100,386187.9,386187.9,32833,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697216,435009.00
04/26/2016 15:00,2,7.957,ACTIVE,217.80,369.10,60.023,1461697203,"201051344000417","219011344069620",28.73,27.00,0,334.84,421.40,231.4,221.5,1.092,379265.7,379265.7,32985,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697217,435010.00
04/26/2016 15:00,2,7.516,ACTIVE,214.41,354.37,60.018,1461697203,"274151322000083","219011344069620",28.78,42.50,0,336.34,401.26,219.0,209.5,0.862,651041.2,651041.2,21816,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697218,435011.00
04/26/2016 15:00,2,7.889,ACTIVE,215.77,359.48,60.012,1461697203,"274151322000076","219011344069620",29.24,41.30,0,335.14,404.57,233.6,223.5,0.924,692697.0,692697.0,21812,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697219,435012.00
04/26/2016 15:00,2,7.986,ACTIVE,219.84,372.71,60.018,1461697203,"201051344000868","219011344069620",29.00,27.30,0,341.15,425.01,234.5,224.4,1.047,372721.9,372721.9,28066,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697220,435013.00
04/26/2016 15:00,2,7.889,ACTIVE,214.41,384.13,60.018,1461697203,"274151322000095","219011344069620",29.18,42.50,0,333.63,405.17,232.8,222.8,0.879,685643.4,685643.4,21715,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697221,435014.00
04/26/2016 15:00,2,8.070,ACTIVE,221.42,375.41,60.018,1461697203,"201051344000988","219011344069620",28.88,27.30,0,339.04,428.91,236.0,225.9,1.069,370061.1,370061.1,28356,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697222,435015.00
04/26/2016 15:00,2,8.041,ACTIVE,218.71,371.51,60.018,1461697203,"201051344001025","219011344069620",29.08,29.50,0,335.74,424.41,236.8,226.6,1.074,383753.9,383753.9,32874,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697223,435016.00
04/26/2016 15:00,2,8.004,ACTIVE,220.97,375.11,60.018,1461697203,"201051344000458","219011344069620",29.30,31.00,0,339.34,425.61,237.4,227.2,1.136,380705.0,380705.0,28279,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697224,435017.00
04/26/2016 15:00,2,7.963,ACTIVE,221.64,373.31,60.018,1461697203,"201051344000853","219011344069620",29.20,27.00,0,342.05,428.91,235.3,225.2,1.096,379168.8,379168.8,27873,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697225,435018.00
04/26/2016 15:00,2,7.910,ACTIVE,217.35,369.10,60.018,1461697203,"201051344000685","219011344069620",29.78,25.80,0,334.54,422.00,238.5,228.3,1.140,385702.9,385702.9,32702,0,0,0,L,1122011218,0,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697225,435019.00
04/26/2016 15:00,2,7.902,ACTIVE,218.71,370.60,60.018,1461697203,"201051344000917","219011344069620",29.44,30.50,0,336.94,424.11,235.5,225.4,1.096,382746.9,382746.9,32706,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697226,435020.00
04/26/2016 15:00,2,7.922,ACTIVE,217.35,369.70,60.023,1461697203,"201051344001145","219011344069620",29.68,24.80,0,334.24,423.81,238.1,227.9,1.100,387911.1,387911.1,32564,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697227,435021.00
04/26/2016 15:00,2,8.020,ACTIVE,219.16,373.91,60.023,1461697203,"201051344000651","219011344069620",29.00,32.40,0,340.85,426.21,235.4,225.3,1.069,379937.7,379937.7,32928,0,0,0,L,1122011218,0,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697228,435022.00
04/26/2016 15:00,2,7.367,ACTIVE,214.41,366.10,60.018,1461697203,"274151322000088","219011344069620",27.17,38.20,0,336.64,397.96,202.8,193.8,0.765,630245.5,630245.5,21494,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697229,435023.00
04/26/2016 15:00,2,5.010,ACTIVE,215.77,432.82,60.012,1461697203,"274151322000068","219011344069620",39.82,38.40,0,401.86,476.41,201.9,192.9,0.769,527302.0,527302.0,22900,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697230,435024.00
04/26/2016 15:00,2,7.920,ACTIVE,219.16,371.81,60.018,1461697203,"201051344001135","219011344069620",29.18,30.00,0,335.14,425.61,233.9,223.8,1.069,376245.6,376245.6,32882,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697231,435025.00
04/26/2016 15:00,2,7.965,ACTIVE,219.16,374.51,60.023,1461697203,"201051344000594","219011344069620",30.08,27.30,0,335.44,427.41,242.4,232.1,1.100,384003.6,384003.6,28317,0,0,0,L,1122011218,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697232,435026.00
04/26/2016 15:00,2,7.916,ACTIVE,218.93,368.50,59.991,1461697203,"201051344001203","219011344069620",29.28,29.80,0,339.34,424.71,234.6,224.5,1.083,382864.4,382864.4,32881,0,0,0,L,1122011218,0,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697233,435027.00
04/26/2016 15:00,2,7.434,ACTIVE,215.09,378.42,60.023,1461697203,"274151322000054","219011344069620",27.15,40.20,0,336.34,399.16,204.5,195.5,0.787,644064.1,644064.1,21521,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697234,435028.00
04/26/2016 15:00,2,7.973,ACTIVE,220.06,370.30,60.023,1461697203,"201051344000867","219011344069620",29.10,30.00,0,340.55,429.52,234.9,224.8,1.061,372051.4,372051.4,28321,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697235,435029.00
04/26/2016 15:00,2,7.775,ACTIVE,218.93,374.51,60.018,1461697203,"201051344001093","219011344069620",29.38,26.30,0,336.34,423.81,231.3,221.3,1.021,381726.4,381726.4,32754,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697236,435030.00
04/26/2016 15:00,2,8.037,ACTIVE,220.97,373.91,60.012,1461697203,"201051344000900","219011344069620",29.02,29.50,0,339.04,425.31,236.1,226.0,1.043,387433.0,387433.0,27703,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697237,435031.00
04/26/2016 15:00,2,7.893,ACTIVE,220.74,373.31,60.023,1461697203,"201051344000648","219011344069620",29.36,29.80,0,340.55,425.91,234.7,224.6,1.069,379962.8,379962.8,28013,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697237,435032.00
04/26/2016 15:00,2,8.006,ACTIVE,221.19,374.21,60.018,1461697203,"201051344000569","219011344069620",28.84,28.50,0,339.04,424.71,233.8,223.8,1.069,388726.6,388726.6,27640,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697238,435033.00
04/26/2016 15:00,2,7.994,ACTIVE,221.42,374.21,60.018,1461697203,"201051344000983","219011344069620",29.06,28.50,0,339.04,425.31,235.2,225.1,1.087,380317.3,380317.3,28110,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697239,435034.00
04/26/2016 15:00,2,7.924,ACTIVE,221.64,373.61,60.012,1461697203,"201051344001158","219011344069620",29.44,26.50,0,339.95,435.53,236.2,226.0,1.087,375021.0,375021.0,28373,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697240,435035.00
04/26/2016 15:00,2,7.891,ACTIVE,221.19,375.11,60.023,1461697203,"201051344000576","219011344069620",29.14,29.50,0,339.34,424.71,233.0,222.9,1.030,381862.4,381862.4,27785,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697241,435036.00
04/26/2016 15:00,2,7.336,ACTIVE,215.09,356.18,60.018,1461697203,"274151322000087","219011344069620",27.27,45.80,0,336.64,397.35,202.5,193.6,0.773,618144.8,618144.8,21599,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461697242,435037.00
04/26/2016 15:15,2,7.781,ACTIVE,220.52,372.41,59.970,1461698104,"201051344000645","219011344069620",29.06,31.50,0,340.25,422.90,228.9,219.0,1.025,381507.0,381507.0,27927,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698105,435038.00
04/26/2016 15:15,2,7.164,ACTIVE,214.87,377.22,59.970,1461698104,"274151322000085","219011344069620",26.94,39.80,0,337.54,396.15,195.3,186.6,0.747,646713.2,646713.2,21535,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698106,435039.00
04/26/2016 15:15,2,7.758,ACTIVE,219.39,370.30,59.975,1461698104,"201051344000633","219011344069620",29.42,28.30,0,340.25,423.81,231.2,221.2,1.074,372413.4,372413.4,28391,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698106,435040.00
04/26/2016 15:15,2,7.654,ACTIVE,221.19,373.01,59.965,1461698104,"201051344000469","219011344069620",29.42,25.00,0,339.95,423.81,228.1,218.2,1.025,373693.8,373693.8,28336,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698107,435041.00
04/26/2016 15:15,2,7.568,ACTIVE,217.58,366.70,59.975,1461698104,"201051344000646","219011344069620",29.76,25.80,0,333.93,423.20,228.1,218.2,1.083,377886.6,377886.6,32893,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698108,435042.00
04/26/2016 15:15,2,7.221,ACTIVE,214.87,355.58,59.965,1461698104,"274151322000052","219011344069620",29.00,38.80,0,336.04,400.36,212.1,202.7,0.840,656951.2,656951.2,21754,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698109,435043.00
04/26/2016 15:15,2,7.771,ACTIVE,218.93,370.60,59.981,1461698104,"201051344000585","219011344069620",29.46,27.00,0,341.45,423.20,231.7,221.7,1.056,383907.1,383907.1,32895,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698110,435044.00
04/26/2016 15:15,2,7.621,ACTIVE,217.13,365.19,59.970,1461698104,"201051344001230","219011344069620",29.52,23.50,0,334.24,418.39,227.8,218.0,1.061,381637.8,381637.8,32691,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698111,435045.00
04/26/2016 15:15,2,7.662,ACTIVE,218.93,370.90,59.970,1461698104,"201051344000582","219011344069620",29.30,28.80,0,338.44,424.41,227.3,217.4,1.021,375215.0,375215.0,32864,0,0,0,L,1122011218,0,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698112,435046.00
04/26/2016 15:15,2,7.551,ACTIVE,217.58,368.20,59.975,1461698104,"201051344000955","219011344069620",29.84,28.50,0,335.44,422.30,228.2,218.3,1.056,386940.0,386940.0,32805,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698113,435047.00
04/26/2016 15:15,2,4.871,ACTIVE,214.87,427.41,59.970,1461698104,"274151322000094","219011344069620",39.64,38.00,0,404.57,474.30,195.5,186.7,0.765,527587.8,527587.8,22693,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698114,435048.00
04/26/2016 15:15,2,7.650,ACTIVE,221.19,373.01,59.970,1461698104,"201051344000579","219011344069620",30.34,25.50,0,340.55,425.31,234.9,224.8,1.100,387285.4,387285.4,8409,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698115,435049.00
04/26/2016 15:15,2,7.713,ACTIVE,217.35,367.90,59.965,1461698104,"201051344000890","219011344069620",29.28,25.80,0,334.24,421.70,228.7,218.8,1.030,384088.0,384088.0,32829,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698116,435050.00
04/26/2016 15:15,2,7.639,ACTIVE,218.26,371.21,59.981,1461698104,"201051344000438","219011344069620",29.64,26.80,0,336.04,424.41,229.2,219.2,1.061,386243.6,386243.6,32834,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698117,435051.00
04/26/2016 15:15,2,7.609,ACTIVE,217.80,368.80,59.970,1461698104,"201051344000417","219011344069620",29.22,26.30,0,335.14,421.10,225.2,215.5,1.056,379320.3,379320.3,32986,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698118,435052.00
04/26/2016 15:15,2,7.258,ACTIVE,214.64,383.83,59.970,1461698104,"274151322000083","219011344069620",28.84,42.80,0,335.44,400.06,212.1,202.8,0.831,651092.6,651092.6,21817,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698119,435053.00
04/26/2016 15:15,2,7.570,ACTIVE,216.00,384.13,59.970,1461698104,"274151322000076","219011344069620",29.48,40.40,0,335.14,403.07,226.0,216.2,0.915,692752.1,692752.1,21813,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698120,435054.00
04/26/2016 15:15,2,7.797,ACTIVE,219.39,371.81,59.970,1461698104,"201051344000868","219011344069620",28.90,27.80,0,340.85,424.11,228.2,218.3,1.047,372777.2,372777.2,28067,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698121,435055.00
04/26/2016 15:15,2,7.656,ACTIVE,214.64,373.61,59.970,1461698104,"274151322000095","219011344069620",29.24,40.60,0,331.23,404.27,226.5,216.7,0.853,685698.4,685698.4,21716,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698122,435056.00
04/26/2016 15:15,2,7.797,ACTIVE,221.19,375.41,59.970,1461698104,"201051344000988","219011344069620",29.00,26.30,0,338.44,422.60,229.0,219.1,1.043,370116.7,370116.7,28357,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698123,435057.00
04/26/2016 15:15,2,7.830,ACTIVE,218.48,370.00,60.018,1461698104,"201051344001025","219011344069620",29.00,28.50,0,336.34,422.90,229.8,219.9,1.039,383809.7,383809.7,32875,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698123,435058.00
04/26/2016 15:15,2,7.711,ACTIVE,220.97,372.41,59.986,1461698104,"201051344000458","219011344069620",29.60,29.80,0,340.25,423.81,231.1,221.1,1.087,380761.1,380761.1,28280,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698124,435059.00
04/26/2016 15:15,2,7.758,ACTIVE,221.42,374.51,59.975,1461698104,"201051344000853","219011344069620",29.12,27.00,0,339.95,426.21,228.8,219.0,1.065,379224.3,379224.3,27874,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698125,435060.00
