ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 15:15,2,7.670,ACTIVE,217.13,368.20,59.949,1461698104,"201051344000685","219011344069620",29.78,25.30,0,335.44,422.60,231.2,221.3,1.100,385759.0,385759.0,32703,0,0,0,L,1122011218,0,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698126,435061.00
04/26/2016 15:15,2,7.662,ACTIVE,218.71,368.50,59.975,1461698104,"201051344000917","219011344069620",29.54,30.30,0,340.85,423.50,229.2,219.3,1.065,382802.5,382802.5,32707,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698127,435062.00
04/26/2016 15:15,2,7.680,ACTIVE,217.13,369.10,59.965,1461698104,"201051344001145","219011344069620",29.76,24.80,0,334.24,423.20,231.4,221.4,1.061,387967.3,387967.3,32565,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698128,435063.00
04/26/2016 15:15,2,7.689,ACTIVE,218.71,371.51,59.970,1461698104,"201051344000651","219011344069620",29.36,32.20,0,341.45,423.81,228.6,218.7,1.030,379993.2,379993.2,32929,0,0,0,L,1122011218,0,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698129,435064.00
04/26/2016 15:15,2,7.141,ACTIVE,214.41,372.11,59.975,1461698104,"274151322000088","219011344069620",27.23,37.80,0,337.24,397.05,196.8,188.0,0.742,630293.3,630293.3,21495,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698130,435065.00
04/26/2016 15:15,2,4.795,ACTIVE,215.77,452.36,59.959,1461698104,"274151322000068","219011344069620",40.24,38.40,0,403.07,476.41,193.8,185.1,0.751,527349.5,527349.5,22901,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698131,435066.00
04/26/2016 15:15,2,7.650,ACTIVE,218.48,368.50,59.975,1461698104,"201051344001135","219011344069620",29.34,30.00,0,336.34,423.20,227.4,217.6,1.043,376300.8,376300.8,32883,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698132,435067.00
04/26/2016 15:15,2,7.826,ACTIVE,218.48,369.70,59.970,1461698104,"201051344000594","219011344069620",29.82,27.00,0,334.84,425.61,236.3,226.1,1.052,384060.9,384060.9,28318,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698132,435068.00
04/26/2016 15:15,2,7.695,ACTIVE,218.48,368.50,59.981,1461698104,"201051344001203","219011344069620",29.34,29.00,0,342.35,423.81,228.4,218.6,1.061,382919.8,382919.8,32882,0,0,0,L,1122011218,0,125.62,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698133,435069.00
04/26/2016 15:15,2,7.135,ACTIVE,214.87,366.40,59.970,1461698104,"274151322000054","219011344069620",27.49,40.20,0,336.64,397.96,198.7,189.8,0.751,644112.4,644112.4,21522,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698134,435070.00
04/26/2016 15:15,2,7.748,ACTIVE,219.39,369.10,59.975,1461698104,"201051344000867","219011344069620",29.12,30.50,0,341.75,423.20,228.6,218.7,1.039,372106.8,372106.8,28322,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698135,435071.00
04/26/2016 15:15,2,7.578,ACTIVE,218.48,369.70,59.986,1461698104,"201051344001093","219011344069620",29.24,26.80,0,338.44,422.30,224.4,214.7,1.016,381780.9,381780.9,32755,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698137,435072.00
04/26/2016 15:15,2,7.719,ACTIVE,220.29,369.10,59.981,1461698104,"201051344000900","219011344069620",29.40,29.30,0,339.65,423.50,229.7,219.8,1.034,387488.7,387488.7,27704,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698138,435073.00
04/26/2016 15:15,2,7.629,ACTIVE,220.29,370.60,59.981,1461698104,"201051344000648","219011344069620",29.56,29.00,0,340.55,424.41,228.2,218.4,1.025,380018.2,380018.2,28014,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698138,435074.00
04/26/2016 15:15,2,7.678,ACTIVE,220.74,374.21,59.981,1461698104,"201051344000569","219011344069620",29.20,28.30,0,339.65,423.20,227.0,217.2,1.061,388781.7,388781.7,27641,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698139,435075.00
04/26/2016 15:15,2,7.586,ACTIVE,220.74,373.31,59.981,1461698104,"201051344000983","219011344069620",29.70,29.00,0,339.95,424.41,228.1,218.3,1.065,380372.7,380372.7,28111,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698140,435076.00
04/26/2016 15:15,2,7.730,ACTIVE,221.19,372.11,59.970,1461698104,"201051344001158","219011344069620",29.26,26.00,0,339.34,423.20,229.2,219.3,1.047,375076.7,375076.7,28374,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698141,435077.00
04/26/2016 15:15,2,7.664,ACTIVE,220.74,374.51,59.975,1461698104,"201051344000576","219011344069620",29.22,29.50,0,339.65,423.20,226.6,216.8,1.003,381917.4,381917.4,27786,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698142,435078.00
04/26/2016 15:15,2,7.154,ACTIVE,215.09,351.67,59.959,1461698104,"274151322000087","219011344069620",27.21,44.50,0,335.44,396.75,197.1,188.3,0.738,618192.6,618192.6,21600,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461698143,435079.00
04/26/2016 15:30,2,7.412,ACTIVE,220.74,370.60,59.949,1461699003,"201051344000645","219011344069620",29.28,31.50,0,341.45,421.40,219.8,210.2,0.972,381560.7,381560.7,27928,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699004,435080.00
04/26/2016 15:30,2,6.895,ACTIVE,215.32,353.77,59.954,1461699003,"274151322000085","219011344069620",26.98,39.30,0,337.24,394.95,188.1,179.6,0.720,646758.9,646758.9,21536,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699005,435081.00
04/26/2016 15:30,2,7.367,ACTIVE,219.84,373.31,59.965,1461699003,"201051344000633","219011344069620",29.78,27.50,0,340.25,422.30,222.1,212.4,1.039,372467.5,372467.5,28392,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699006,435082.00
04/26/2016 15:30,2,7.418,ACTIVE,221.19,373.61,59.954,1461699003,"201051344000469","219011344069620",29.22,24.80,0,340.25,421.70,219.5,210.0,1.034,373747.2,373747.2,28337,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699007,435083.00
04/26/2016 15:30,2,7.332,ACTIVE,217.58,368.50,59.928,1461699003,"201051344000646","219011344069620",29.60,25.80,0,334.24,416.89,219.8,210.2,1.012,377940.0,377940.0,32894,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699008,435084.00
04/26/2016 15:30,2,6.877,ACTIVE,215.32,357.98,59.954,1461699003,"274151322000052","219011344069620",29.32,38.20,0,336.64,398.86,204.1,195.1,0.795,657000.9,657000.9,21755,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699009,435085.00
04/26/2016 15:30,2,7.525,ACTIVE,218.93,371.21,59.965,1461699003,"201051344000585","219011344069620",29.34,27.50,0,336.64,421.40,223.5,213.8,1.025,383961.5,383961.5,32896,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699010,435086.00
04/26/2016 15:30,2,7.207,ACTIVE,217.58,368.80,59.959,1461699003,"201051344001230","219011344069620",30.02,23.80,0,334.84,416.89,219.1,209.6,0.999,381691.1,381691.1,32692,0,0,0,L,1122011218,0,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699011,435087.00
04/26/2016 15:30,2,7.266,ACTIVE,219.16,369.70,59.970,1461699003,"201051344000582","219011344069620",29.70,29.30,0,335.74,421.70,218.5,209.0,0.977,375268.2,375268.2,32865,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699011,435088.00
04/26/2016 15:30,2,7.113,ACTIVE,217.80,368.20,59.970,1461699003,"201051344000955","219011344069620",30.42,28.30,0,335.14,415.99,219.2,209.7,1.039,386993.5,386993.5,32806,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699012,435089.00
04/26/2016 15:30,2,4.613,ACTIVE,215.32,433.42,59.965,1461699003,"274151322000094","219011344069620",40.33,37.30,0,408.48,470.39,189.5,181.0,0.729,527633.5,527633.5,22694,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699013,435090.00
04/26/2016 15:30,2,7.434,ACTIVE,221.19,374.21,59.975,1461699003,"201051344000579","219011344069620",30.02,25.50,0,341.15,423.50,225.9,216.1,1.047,387340.4,387340.4,8410,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699014,435091.00
04/26/2016 15:30,2,7.338,ACTIVE,217.58,367.60,59.970,1461699003,"201051344000890","219011344069620",29.60,24.80,0,335.14,416.89,220.0,210.4,0.990,384141.6,384141.6,32830,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699015,435092.00
04/26/2016 15:30,2,7.330,ACTIVE,218.26,370.00,59.991,1461699003,"201051344000438","219011344069620",29.80,26.80,0,335.44,420.80,221.2,211.6,1.025,386297.3,386297.3,32835,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699016,435093.00
04/26/2016 15:30,2,7.293,ACTIVE,217.80,367.30,59.981,1461699003,"201051344000417","219011344069620",29.36,25.80,0,335.14,415.09,216.8,207.3,1.021,379373.0,379373.0,32987,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699017,435094.00
04/26/2016 15:30,2,6.988,ACTIVE,214.87,367.00,59.928,1461699003,"274151322000083","219011344069620",28.90,40.60,0,333.63,398.56,204.5,195.5,0.809,651142.3,651142.3,21818,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699018,435095.00
04/26/2016 15:30,2,7.275,ACTIVE,216.22,357.08,59.928,1461699003,"274151322000076","219011344069620",29.54,39.50,0,335.74,401.26,217.5,208.0,0.862,692805.0,692805.0,21814,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699019,435096.00
04/26/2016 15:30,2,7.393,ACTIVE,219.61,370.30,59.981,1461699003,"201051344000868","219011344069620",29.30,26.80,0,339.34,421.40,219.3,209.7,0.990,372830.6,372830.6,28068,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699020,435097.00
04/26/2016 15:30,2,7.324,ACTIVE,214.87,380.52,59.965,1461699003,"274151322000095","219011344069620",29.38,39.50,0,332.73,401.86,217.7,208.2,0.826,685751.5,685751.5,21717,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699020,435098.00
04/26/2016 15:30,2,7.471,ACTIVE,221.19,372.11,59.970,1461699003,"201051344000988","219011344069620",29.14,26.00,0,339.34,421.40,220.4,210.9,1.008,370170.3,370170.3,28358,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699021,435099.00
04/26/2016 15:30,2,7.420,ACTIVE,218.71,368.20,59.975,1461699003,"201051344001025","219011344069620",29.48,28.50,0,335.74,420.20,221.6,212.0,0.990,383863.6,383863.6,32876,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699022,435100.00
04/26/2016 15:30,2,7.459,ACTIVE,220.97,373.31,59.970,1461699003,"201051344000458","219011344069620",29.42,30.00,0,340.85,422.00,222.2,212.6,1.074,380815.2,380815.2,28281,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699023,435101.00
04/26/2016 15:30,2,7.467,ACTIVE,221.42,373.61,60.012,1461699003,"201051344000853","219011344069620",29.12,26.30,0,340.85,421.70,220.2,210.6,1.025,379277.9,379277.9,27875,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699024,435102.00
04/26/2016 15:30,2,7.377,ACTIVE,217.35,368.50,59.981,1461699003,"201051344000685","219011344069620",29.80,24.80,0,334.84,416.29,222.6,213.0,1.069,385813.1,385813.1,32704,0,0,0,L,1122011218,0,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699025,435103.00
04/26/2016 15:30,2,7.410,ACTIVE,218.71,368.80,59.970,1461699003,"201051344000917","219011344069620",29.40,29.30,0,336.04,420.80,220.6,210.9,1.030,382856.1,382856.1,32708,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699026,435104.00
04/26/2016 15:30,2,7.377,ACTIVE,217.35,367.90,59.981,1461699003,"201051344001145","219011344069620",29.84,24.50,0,334.24,416.89,222.8,213.1,1.021,388021.5,388021.5,32566,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699027,435105.00
04/26/2016 15:30,2,7.438,ACTIVE,219.16,368.80,59.981,1461699003,"201051344000651","219011344069620",29.26,31.50,0,339.34,420.80,220.4,210.8,0.972,380046.7,380046.7,32930,0,0,0,L,1122011218,0,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699028,435106.00
04/26/2016 15:30,2,6.838,ACTIVE,214.87,373.01,59.944,1461699003,"274151322000088","219011344069620",27.41,37.00,0,337.24,394.95,189.8,181.3,0.712,630339.4,630339.4,21496,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699029,435107.00
04/26/2016 15:30,2,4.566,ACTIVE,216.00,434.02,59.975,1461699003,"274151322000068","219011344069620",40.69,37.30,0,404.87,472.20,187.7,179.2,0.707,527395.2,527395.2,22902,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699030,435108.00
04/26/2016 15:30,2,7.363,ACTIVE,218.71,368.80,59.991,1461699003,"201051344001135","219011344069620",29.36,30.00,0,335.14,420.20,218.9,209.4,1.003,376354.0,376354.0,32884,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699031,435109.00
04/26/2016 15:30,2,7.480,ACTIVE,218.93,370.90,59.970,1461699003,"201051344000594","219011344069620",29.98,26.50,0,334.24,423.81,226.9,217.1,0.994,384116.2,384116.2,28319,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699032,435110.00
04/26/2016 15:30,2,7.385,ACTIVE,218.71,367.60,59.981,1461699003,"201051344001203","219011344069620",29.36,28.30,0,338.14,420.50,219.4,209.9,1.016,382973.3,382973.3,32883,0,0,0,L,1122011218,0,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699032,435111.00
04/26/2016 15:30,2,6.896,ACTIVE,215.54,376.31,59.949,1461699003,"274151322000054","219011344069620",27.45,39.30,0,336.94,396.45,191.7,183.1,0.729,644158.9,644158.9,21523,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699033,435112.00
04/26/2016 15:30,2,7.416,ACTIVE,219.84,368.80,59.970,1461699003,"201051344000867","219011344069620",29.26,30.30,0,342.05,421.40,219.6,210.0,0.994,372160.3,372160.3,28323,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699034,435113.00
04/26/2016 15:30,2,7.230,ACTIVE,218.71,371.21,59.970,1461699003,"201051344001093","219011344069620",29.50,26.30,0,335.74,419.90,215.8,206.4,0.972,381833.4,381833.4,32756,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699035,435114.00
04/26/2016 15:30,2,7.443,ACTIVE,220.52,372.11,59.954,1461699003,"201051344000900","219011344069620",29.30,28.30,0,339.34,422.00,220.9,211.3,0.986,387542.6,387542.6,27705,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699036,435115.00
04/26/2016 15:30,2,7.330,ACTIVE,220.29,370.60,59.975,1461699003,"201051344000648","219011344069620",29.58,28.50,0,340.55,422.30,219.5,210.0,1.016,380071.7,380071.7,28015,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699037,435116.00
04/26/2016 15:30,2,7.400,ACTIVE,220.74,372.71,59.986,1461699003,"201051344000569","219011344069620",29.18,27.80,0,340.25,421.40,218.8,209.3,0.999,388834.9,388834.9,27642,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699038,435117.00
04/26/2016 15:30,2,7.420,ACTIVE,220.97,374.21,59.981,1461699003,"201051344000983","219011344069620",29.32,28.00,0,340.25,421.70,220.2,210.6,0.999,380426.3,380426.3,28112,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699039,435118.00
04/26/2016 15:30,2,7.404,ACTIVE,221.42,373.61,59.991,1461699003,"201051344001158","219011344069620",29.44,25.50,0,340.55,422.00,220.7,211.1,1.016,375130.3,375130.3,28375,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699040,435119.00
04/26/2016 15:30,2,7.410,ACTIVE,220.74,372.11,59.986,1461699003,"201051344000576","219011344069620",29.04,28.50,0,340.55,421.70,217.9,208.4,0.990,381970.4,381970.4,27787,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699041,435120.00
04/26/2016 15:30,2,6.854,ACTIVE,215.32,372.71,59.986,1461699003,"274151322000087","219011344069620",27.47,45.00,0,334.24,394.95,190.6,182.1,0.712,618238.8,618238.8,21601,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699042,435121.00
04/26/2016 15:45,2,7.148,ACTIVE,221.19,372.11,59.928,1461699903,"201051344000645","219011344069620",29.12,30.30,0,341.45,418.39,210.6,201.4,0.941,381612.2,381612.2,27929,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699904,435122.00
04/26/2016 15:45,2,6.602,ACTIVE,215.54,363.69,59.986,1461699903,"274151322000085","219011344069620",27.02,37.80,0,337.24,393.75,180.5,172.3,0.694,646803.0,646803.0,21537,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699905,435123.00
04/26/2016 15:45,2,7.117,ACTIVE,220.06,372.41,59.965,1461699903,"201051344000633","219011344069620",29.44,26.80,0,340.85,419.30,212.3,203.0,0.994,372519.5,372519.5,28393,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699906,435124.00
04/26/2016 15:45,2,7.021,ACTIVE,221.42,371.81,59.991,1461699903,"201051344000469","219011344069620",29.54,24.30,0,340.55,419.30,210.0,200.7,0.968,373798.6,373798.6,28338,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699907,435125.00
04/26/2016 15:45,2,6.945,ACTIVE,217.80,367.00,59.991,1461699903,"201051344000646","219011344069620",29.92,25.00,0,334.24,417.79,210.3,201.1,0.977,377991.5,377991.5,32895,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699908,435126.00
04/26/2016 15:45,2,6.623,ACTIVE,215.54,355.88,59.959,1461699903,"274151322000052","219011344069620",29.26,37.30,0,336.34,396.75,196.0,187.3,0.760,657048.7,657048.7,21756,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699909,435127.00
04/26/2016 15:45,2,7.195,ACTIVE,219.16,368.80,59.965,1461699903,"201051344000585","219011344069620",29.48,27.00,0,339.65,419.90,214.9,205.5,0.990,384013.9,384013.9,32897,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699910,435128.00
04/26/2016 15:45,2,6.855,ACTIVE,217.35,365.19,59.970,1461699903,"201051344001230","219011344069620",30.18,22.80,0,335.14,414.19,209.4,200.2,0.955,381742.4,381742.4,32693,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699911,435129.00
04/26/2016 15:45,2,7.035,ACTIVE,219.16,369.10,59.965,1461699903,"201051344000582","219011344069620",29.42,28.50,0,339.65,419.90,209.5,200.3,0.941,375319.4,375319.4,32866,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699912,435130.00
04/26/2016 15:45,2,6.924,ACTIVE,217.80,365.49,59.965,1461699903,"201051344000955","219011344069620",30.00,27.50,0,335.74,413.59,210.4,201.2,0.986,387044.8,387044.8,32807,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699912,435131.00
04/26/2016 15:45,2,4.443,ACTIVE,215.54,431.32,59.965,1461699903,"274151322000094","219011344069620",40.08,35.60,0,410.28,471.30,179.4,171.3,0.694,527677.3,527677.3,22695,0,0,0,L,1151911521,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699913,435132.00
04/26/2016 15:45,2,7.084,ACTIVE,221.64,374.21,59.975,1461699903,"201051344000579","219011344069620",30.14,24.30,0,340.85,419.90,216.4,206.9,1.008,387393.2,387393.2,8411,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699914,435133.00
04/26/2016 15:45,2,7.053,ACTIVE,217.58,367.30,59.970,1461699903,"201051344000890","219011344069620",29.52,24.80,0,335.44,413.89,210.8,201.5,0.955,384193.0,384193.0,32831,0,0,0,L,1122011218,0,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699915,435134.00
04/26/2016 15:45,2,7.020,ACTIVE,218.48,369.10,59.975,1461699903,"201051344000438","219011344069620",29.78,26.50,0,336.64,419.00,211.6,202.3,0.972,386349.0,386349.0,32836,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699916,435135.00
04/26/2016 15:45,2,6.947,ACTIVE,217.80,365.49,59.981,1461699903,"201051344000417","219011344069620",29.52,25.50,0,336.34,413.59,207.8,198.6,0.986,379423.7,379423.7,32988,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699917,435136.00
04/26/2016 15:45,2,6.701,ACTIVE,215.09,367.90,59.981,1461699903,"274151322000083","219011344069620",28.94,39.50,0,336.64,397.05,196.5,187.8,0.782,651190.1,651190.1,21819,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699918,435137.00
04/26/2016 15:45,2,6.924,ACTIVE,216.45,359.18,59.975,1461699903,"274151322000076","219011344069620",29.72,39.00,0,335.74,398.86,208.4,199.3,0.800,692856.0,692856.0,21815,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699919,435138.00
04/26/2016 15:45,2,7.152,ACTIVE,220.06,369.40,59.981,1461699903,"201051344000868","219011344069620",28.96,26.50,0,341.15,419.00,209.8,200.6,0.915,372882.0,372882.0,28069,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699920,435139.00
04/26/2016 15:45,2,6.955,ACTIVE,215.32,361.59,59.970,1461699903,"274151322000095","219011344069620",29.74,38.60,0,336.64,400.06,209.2,200.0,0.787,685802.6,685802.6,21718,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699921,435140.00
04/26/2016 15:45,2,7.104,ACTIVE,221.64,373.01,59.949,1461699903,"201051344000988","219011344069620",29.34,26.30,0,339.65,419.00,211.0,201.7,0.963,370222.0,370222.0,28359,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699922,435141.00
04/26/2016 15:45,2,7.188,ACTIVE,218.93,367.60,59.965,1461699903,"201051344001025","219011344069620",29.16,28.80,0,337.84,418.70,212.3,203.0,0.950,383915.4,383915.4,32877,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699923,435142.00
04/26/2016 15:45,2,7.102,ACTIVE,221.42,371.21,60.002,1461699903,"201051344000458","219011344069620",29.62,29.00,0,341.45,419.30,212.9,203.5,1.003,380867.3,380867.3,28282,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699923,435143.00
04/26/2016 15:45,2,7.162,ACTIVE,221.87,372.11,59.965,1461699903,"201051344000853","219011344069620",29.10,26.00,0,340.25,421.70,211.0,201.8,0.972,379329.6,379329.6,27876,0,0,0,L,1122011218,0,126.30,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699924,435144.00
04/26/2016 15:45,2,7.004,ACTIVE,217.58,367.90,60.012,1461699903,"201051344000685","219011344069620",30.02,24.50,0,335.44,413.89,212.8,203.4,1.016,385865.2,385865.2,32705,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699925,435145.00
04/26/2016 15:45,2,7.049,ACTIVE,218.93,369.70,59.949,1461699903,"201051344000917","219011344069620",29.62,29.30,0,337.84,418.39,211.4,202.1,0.990,382907.8,382907.8,32709,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699926,435146.00
04/26/2016 15:45,2,7.039,ACTIVE,217.58,366.40,59.970,1461699903,"201051344001145","219011344069620",29.94,24.00,0,335.44,417.19,213.4,204.1,0.981,388073.6,388073.6,32567,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699927,435147.00
04/26/2016 15:45,2,7.078,ACTIVE,219.16,367.90,59.959,1461699903,"201051344000651","219011344069620",29.48,31.00,0,342.35,419.00,211.2,202.0,0.955,380098.3,380098.3,32931,0,0,0,L,1122011218,0,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699928,435148.00
04/26/2016 15:45,2,6.516,ACTIVE,215.32,370.30,59.965,1461699903,"274151322000088","219011344069620",27.57,36.30,0,337.24,393.75,181.9,173.6,0.685,630383.7,630383.7,21497,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699929,435149.00
04/26/2016 15:45,2,4.424,ACTIVE,216.45,431.02,59.970,1461699903,"274151322000068","219011344069620",40.22,36.50,0,406.07,474.30,181.4,173.2,0.685,527439.0,527439.0,22903,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699930,435150.00
04/26/2016 15:45,2,6.959,ACTIVE,218.71,367.90,59.970,1461699903,"201051344001135","219011344069620",29.74,28.80,0,336.94,418.09,209.6,200.4,0.968,376405.2,376405.2,32885,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699931,435151.00
04/26/2016 15:45,2,7.176,ACTIVE,219.39,369.10,59.970,1461699903,"201051344000594","219011344069620",29.82,26.00,0,337.24,421.10,216.7,207.2,0.986,384169.2,384169.2,28320,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699932,435152.00
04/26/2016 15:45,2,7.004,ACTIVE,219.16,367.00,59.970,1461699903,"201051344001203","219011344069620",29.62,27.50,0,342.65,418.70,210.1,200.9,0.972,383024.6,383024.6,32884,0,0,0,L,1122011218,0,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699932,435153.00
04/26/2016 15:45,2,6.537,ACTIVE,215.54,357.38,59.965,1461699903,"274151322000054","219011344069620",27.79,38.80,0,337.54,394.95,183.9,175.5,0.712,644203.7,644203.7,21524,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699933,435154.00
04/26/2016 15:45,2,7.133,ACTIVE,220.29,371.21,59.959,1461699903,"201051344000867","219011344069620",29.12,29.30,0,341.75,418.70,210.4,201.1,0.950,372211.7,372211.7,28324,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699934,435155.00
04/26/2016 15:45,2,6.918,ACTIVE,218.93,369.70,59.986,1461699903,"201051344001093","219011344069620",29.46,25.50,0,337.84,417.49,206.3,197.2,0.924,381883.8,381883.8,32757,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699935,435156.00
04/26/2016 15:45,2,7.135,ACTIVE,220.97,370.30,59.970,1461699903,"201051344000900","219011344069620",29.28,28.00,0,340.85,419.60,211.5,202.2,0.950,387594.3,387594.3,27706,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699936,435157.00
04/26/2016 15:45,2,7.053,ACTIVE,220.74,371.21,59.928,1461699903,"201051344000648","219011344069620",29.44,27.80,0,341.45,419.90,210.2,200.9,0.955,380123.0,380123.0,28016,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699937,435158.00
04/26/2016 15:45,2,7.189,ACTIVE,221.19,370.90,59.970,1461699903,"201051344000569","219011344069620",28.73,27.30,0,340.55,419.00,209.2,200.0,0.955,388886.0,388886.0,27643,0,0,0,L,1122011218,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699938,435159.00
04/26/2016 15:45,2,7.076,ACTIVE,221.42,372.71,59.959,1461699903,"201051344000983","219011344069620",29.46,27.30,0,340.55,419.90,211.0,201.7,0.968,380477.8,380477.8,28113,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699939,435160.00
04/26/2016 15:45,2,7.111,ACTIVE,221.42,373.01,59.965,1461699903,"201051344001158","219011344069620",29.30,25.50,0,340.25,419.90,210.9,201.6,0.963,375181.9,375181.9,28376,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699940,435161.00
04/26/2016 15:45,2,7.025,ACTIVE,221.19,371.21,59.938,1461699903,"201051344000576","219011344069620",29.36,27.80,0,340.85,418.39,208.9,199.7,0.950,382021.5,382021.5,27788,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699941,435162.00
04/26/2016 15:45,2,6.545,ACTIVE,215.77,359.78,59.965,1461699903,"274151322000087","219011344069620",27.51,44.80,0,334.24,395.55,182.3,174.1,0.689,618283.3,618283.3,21602,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461699942,435163.00
04/26/2016 16:00,2,6.801,ACTIVE,221.19,369.40,60.012,1461700803,"201051344000645","219011344069620",29.38,30.00,0,341.75,415.69,202.3,193.4,0.906,381661.5,381661.5,27930,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700804,435164.00
04/26/2016 16:00,2,6.244,ACTIVE,215.77,363.39,60.002,1461700803,"274151322000085","219011344069620",27.49,36.50,0,337.54,390.74,173.8,165.8,0.667,646845.2,646845.2,21538,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700805,435165.00
04/26/2016 16:00,2,6.646,ACTIVE,220.29,370.30,60.002,1461700803,"201051344000633","219011344069620",30.20,26.80,0,340.85,417.49,203.3,194.3,0.963,372569.1,372569.1,28394,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700806,435166.00
04/26/2016 16:00,2,6.703,ACTIVE,221.64,372.41,60.007,1461700803,"201051344000469","219011344069620",29.66,23.00,0,341.45,416.89,201.3,192.4,0.928,373847.7,373847.7,28339,0,0,0,L,1122011218,0,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700807,435167.00
04/26/2016 16:00,2,6.723,ACTIVE,218.03,367.30,60.018,1461700803,"201051344000646","219011344069620",29.58,24.80,0,334.54,414.79,201.3,192.3,0.941,378040.6,378040.6,32896,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700808,435168.00
04/26/2016 16:00,2,6.260,ACTIVE,216.00,377.22,60.012,1461700803,"274151322000052","219011344069620",29.32,36.00,0,335.74,394.95,185.7,177.3,0.720,657094.2,657094.2,21757,0,0,0,L,1151911521,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700809,435169.00
04/26/2016 16:00,2,6.805,ACTIVE,219.39,368.20,60.007,1461700803,"201051344000585","219011344069620",29.90,25.30,0,339.04,416.89,206.0,196.9,0.950,384064.1,384064.1,32898,0,0,0,L,1122011218,0,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700809,435170.00
04/26/2016 16:00,2,6.572,ACTIVE,217.80,364.89,60.007,1461700803,"201051344001230","219011344069620",30.10,21.50,0,335.14,411.18,200.2,191.3,0.910,381791.3,381791.3,32694,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700810,435171.00
04/26/2016 16:00,2,6.598,ACTIVE,219.39,367.60,60.002,1461700803,"201051344000582","219011344069620",30.02,27.50,0,336.64,416.89,200.5,191.6,0.906,375368.3,375368.3,32867,0,0,0,L,1122011218,0,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700811,435172.00
04/26/2016 16:00,2,6.555,ACTIVE,218.26,366.10,59.981,1461700803,"201051344000955","219011344069620",30.12,27.00,0,336.34,410.58,199.7,190.9,0.932,387093.7,387093.7,32808,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700812,435173.00
04/26/2016 16:00,2,4.201,ACTIVE,216.00,431.62,60.012,1461700803,"274151322000094","219011344069620",40.20,35.40,0,408.78,474.00,171.1,163.3,0.658,527719.0,527719.0,22696,0,0,0,L,1151911521,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700813,435174.00
04/26/2016 16:00,2,6.730,ACTIVE,221.87,370.90,59.986,1461700803,"201051344000579","219011344069620",30.30,24.00,0,341.45,417.49,206.4,197.3,0.950,387443.7,387443.7,8412,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700814,435175.00
04/26/2016 16:00,2,6.713,ACTIVE,218.03,365.49,60.028,1461700803,"201051344000890","219011344069620",29.74,22.80,0,335.44,410.88,202.2,193.2,0.910,384242.3,384242.3,32832,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700815,435176.00
04/26/2016 16:00,2,6.572,ACTIVE,218.71,368.50,60.007,1461700803,"201051344000438","219011344069620",30.28,25.80,0,336.64,415.69,201.4,192.5,0.928,386398.2,386398.2,32837,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700816,435177.00
04/26/2016 16:00,2,6.686,ACTIVE,218.26,366.10,60.023,1461700803,"201051344000417","219011344069620",29.38,25.00,0,335.74,409.98,198.8,189.9,0.932,379472.2,379472.2,32989,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700817,435178.00
04/26/2016 16:00,2,6.357,ACTIVE,215.54,366.70,60.007,1461700803,"274151322000083","219011344069620",29.02,38.80,0,337.24,394.65,186.7,178.3,0.734,651235.7,651235.7,21820,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700818,435179.00
04/26/2016 16:00,2,6.576,ACTIVE,216.67,355.88,60.007,1461700803,"274151322000076","219011344069620",29.84,37.00,0,336.04,396.75,198.6,189.7,0.782,692904.5,692904.5,21816,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700819,435180.00
04/26/2016 16:00,2,6.725,ACTIVE,220.06,369.70,60.007,1461700803,"201051344000868","219011344069620",29.56,25.80,0,342.05,416.29,201.4,192.4,0.910,372931.1,372931.1,28070,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700819,435181.00
04/26/2016 16:00,2,6.641,ACTIVE,215.77,377.82,60.002,1461700803,"274151322000095","219011344069620",29.74,37.00,0,336.04,397.66,199.9,191.0,0.751,685851.5,685851.5,21719,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700820,435182.00
04/26/2016 16:00,2,6.705,ACTIVE,221.42,371.51,60.018,1461700803,"201051344000988","219011344069620",29.76,25.50,0,339.95,416.89,202.1,193.2,0.915,370271.2,370271.2,28360,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700821,435183.00
04/26/2016 16:00,2,6.783,ACTIVE,218.93,366.70,60.012,1461700803,"201051344001025","219011344069620",29.56,27.80,0,336.64,415.99,203.2,194.2,0.915,383965.0,383965.0,32878,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700822,435184.00
04/26/2016 16:00,2,6.727,ACTIVE,221.42,372.71,60.002,1461700803,"201051344000458","219011344069620",29.94,28.80,0,342.35,417.19,203.9,194.9,0.959,380917.1,380917.1,28283,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700823,435185.00
04/26/2016 16:00,2,6.688,ACTIVE,221.87,371.81,60.002,1461700803,"201051344000853","219011344069620",29.84,26.00,0,342.95,419.90,202.0,193.0,0.937,379378.8,379378.8,27877,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700824,435186.00
04/26/2016 16:00,2,6.691,ACTIVE,217.80,365.49,60.007,1461700803,"201051344000685","219011344069620",29.98,23.00,0,336.34,411.48,203.2,194.2,0.963,385914.8,385914.8,32706,0,0,0,L,1122011218,0,125.62,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700825,435187.00
04/26/2016 16:00,2,6.721,ACTIVE,219.16,367.30,60.023,1461700803,"201051344000917","219011344069620",29.62,28.50,0,336.04,416.29,201.6,192.7,0.932,382957.1,382957.1,32710,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700826,435188.00
04/26/2016 16:00,2,6.605,ACTIVE,218.03,367.60,60.002,1461700803,"201051344001145","219011344069620",30.43,23.50,0,336.04,414.79,203.5,194.5,0.937,388123.4,388123.4,32568,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700827,435189.00
04/26/2016 16:00,2,6.729,ACTIVE,219.61,367.60,60.012,1461700803,"201051344000651","219011344069620",29.64,30.00,0,342.65,416.59,201.8,192.9,0.915,380147.5,380147.5,32932,0,0,0,L,1122011218,0,126.30,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700828,435190.00
04/26/2016 16:00,2,6.152,ACTIVE,215.77,373.31,59.996,1461700803,"274151322000088","219011344069620",27.95,35.00,0,336.94,391.64,174.0,166.1,0.654,630426.2,630426.2,21498,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700828,435191.00
04/26/2016 16:00,2,4.260,ACTIVE,216.90,425.31,60.012,1461700803,"274151322000068","219011344069620",39.76,36.00,0,406.07,470.39,170.8,163.0,0.645,527480.8,527480.8,22904,0,0,0,L,1151911521,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700829,435192.00
04/26/2016 16:00,2,6.611,ACTIVE,218.93,367.30,60.002,1461700803,"201051344001135","219011344069620",29.98,28.80,0,336.64,415.39,200.7,191.7,0.919,376454.1,376454.1,32886,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700830,435193.00
04/26/2016 16:00,2,6.756,ACTIVE,219.61,369.10,60.002,1461700803,"201051344000594","219011344069620",30.26,25.30,0,336.64,419.00,206.8,197.7,0.937,384219.9,384219.9,28321,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700831,435194.00
04/26/2016 16:00,2,6.699,ACTIVE,219.16,365.80,59.986,1461700803,"201051344001203","219011344069620",29.58,26.30,0,338.74,415.39,200.7,191.8,0.928,383073.7,383073.7,32885,0,0,0,L,1122011218,0,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700832,435195.00
04/26/2016 16:00,2,6.188,ACTIVE,216.00,378.42,59.996,1461700803,"274151322000054","219011344069620",28.11,37.00,0,336.64,392.55,175.9,167.8,0.667,644246.6,644246.6,21525,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700833,435196.00
04/26/2016 16:00,2,6.643,ACTIVE,220.29,369.10,60.023,1461700803,"201051344000867","219011344069620",29.86,28.50,0,342.05,415.69,200.8,191.9,0.928,372260.8,372260.8,28325,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700834,435197.00
04/26/2016 16:00,2,6.461,ACTIVE,219.16,369.10,60.002,1461700803,"201051344001093","219011344069620",30.04,24.80,0,336.94,414.79,196.6,187.8,0.884,381931.9,381931.9,32758,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700835,435198.00
04/26/2016 16:00,2,6.773,ACTIVE,220.97,370.90,59.996,1461700803,"201051344000900","219011344069620",29.52,27.00,0,341.15,416.59,202.6,193.6,0.919,387643.7,387643.7,27707,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700836,435199.00
04/26/2016 16:00,2,6.752,ACTIVE,221.19,370.90,59.959,1461700803,"201051344000569","219011344069620",29.30,27.00,0,340.85,415.69,200.4,191.5,0.919,388934.9,388934.9,27644,0,0,0,L,1122011218,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700838,435200.00
04/26/2016 16:00,2,6.750,ACTIVE,221.42,371.51,59.996,1461700803,"201051344000983","219011344069620",29.54,27.30,0,341.15,416.29,201.9,193.0,0.932,380527.0,380527.0,28114,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700839,435201.00
04/26/2016 16:00,2,6.740,ACTIVE,221.64,370.60,59.996,1461700803,"201051344001158","219011344069620",29.48,24.50,0,340.55,416.29,201.2,192.2,0.915,375231.1,375231.1,28377,0,0,0,L,1122011218,0,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700840,435202.00
