ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 16:00,2,6.658,ACTIVE,221.42,370.60,59.996,1461700803,"201051344000576","219011344069620",29.64,27.80,0,341.15,416.29,199.8,191.0,0.902,382070.3,382070.3,27789,0,0,0,L,1122011218,0,126.07,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700841,435203.00
04/26/2016 16:00,2,6.191,ACTIVE,216.00,372.71,59.986,1461700803,"274151322000087","219011344069620",27.89,44.00,0,334.54,391.94,174.9,166.9,0.667,618325.9,618325.9,21603,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700841,435204.00
04/26/2016 16:00,2,6.635,ACTIVE,220.97,370.90,59.996,1461700803,"201051344000648","219011344069620",29.86,26.80,0,341.45,416.89,200.7,191.8,0.915,380172.4,380172.4,28017,0,0,0,L,1122011218,1,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461700842,435205.00
04/26/2016 16:15,2,6.359,ACTIVE,219.84,366.10,59.933,1461701703,"201051344000645","219011344069620",29.64,29.00,0,342.35,413.29,190.9,182.3,0.853,381708.4,381708.4,27931,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701704,435206.00
04/26/2016 16:15,2,5.861,ACTIVE,214.87,357.38,59.965,1461701703,"274151322000085","219011344069620",27.59,35.60,0,337.54,389.54,163.8,156.2,0.632,646885.4,646885.4,21539,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701705,435207.00
04/26/2016 16:15,2,6.330,ACTIVE,219.16,366.10,59.970,1461701703,"201051344000633","219011344069620",30.00,26.00,0,340.25,413.89,192.4,183.8,0.910,372616.3,372616.3,28395,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701706,435208.00
04/26/2016 16:15,2,6.359,ACTIVE,220.29,367.30,59.981,1461701703,"201051344000469","219011344069620",29.50,23.30,0,341.15,413.59,190.1,181.5,0.884,373894.4,373894.4,28340,0,0,0,L,1122011218,0,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701707,435209.00
04/26/2016 16:15,2,6.252,ACTIVE,217.13,366.40,60.007,1461701703,"201051344000646","219011344069620",29.94,24.00,0,335.74,409.38,189.5,181.0,0.897,378087.2,378087.2,32897,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701708,435210.00
04/26/2016 16:15,2,5.926,ACTIVE,214.87,371.21,59.981,1461701703,"274151322000052","219011344069620",29.32,35.20,0,336.94,392.25,175.8,167.8,0.685,657137.3,657137.3,21758,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701709,435211.00
04/26/2016 16:15,2,6.473,ACTIVE,218.26,365.80,59.981,1461701703,"201051344000585","219011344069620",29.66,25.00,0,336.04,413.59,194.5,185.8,0.897,384111.9,384111.9,32899,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701710,435212.00
04/26/2016 16:15,2,6.234,ACTIVE,216.67,362.19,59.975,1461701703,"201051344001230","219011344069620",29.88,21.50,0,335.74,408.48,188.6,180.1,0.871,381837.7,381837.7,32695,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701711,435213.00
04/26/2016 16:15,2,6.303,ACTIVE,218.26,365.19,59.996,1461701703,"201051344000582","219011344069620",29.62,27.50,0,336.04,413.59,188.9,180.4,0.857,375414.8,375414.8,32868,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701711,435214.00
04/26/2016 16:15,2,6.201,ACTIVE,216.90,364.59,59.970,1461701703,"201051344000955","219011344069620",30.08,26.50,0,336.04,407.57,188.9,180.4,0.884,387140.1,387140.1,32809,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701712,435215.00
04/26/2016 16:15,2,3.922,ACTIVE,214.87,439.74,59.970,1461701703,"274151322000094","219011344069620",40.57,34.30,0,408.18,470.99,161.1,153.6,0.623,527758.3,527758.3,22697,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701713,435216.00
04/26/2016 16:15,2,6.344,ACTIVE,220.06,367.90,59.975,1461701703,"201051344000579","219011344069620",30.42,23.50,0,342.35,414.19,195.4,186.7,0.902,387491.7,387491.7,8413,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701714,435217.00
04/26/2016 16:15,2,6.271,ACTIVE,216.67,363.99,59.970,1461701703,"201051344000890","219011344069620",29.90,23.00,0,336.64,408.48,190.0,181.5,0.857,384289.1,384289.1,32833,0,0,0,L,1122011218,0,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701715,435218.00
04/26/2016 16:15,2,6.234,ACTIVE,217.80,366.40,59.970,1461701703,"201051344000438","219011344069620",30.12,25.30,0,336.34,412.38,190.1,181.6,0.893,386445.0,386445.0,32838,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701716,435219.00
04/26/2016 16:15,2,6.262,ACTIVE,217.35,362.79,59.970,1461701703,"201051344000417","219011344069620",29.52,24.00,0,335.74,407.87,187.1,178.7,0.879,379518.3,379518.3,32990,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701717,435220.00
04/26/2016 16:15,2,5.951,ACTIVE,214.19,353.47,59.975,1461701703,"274151322000083","219011344069620",29.30,37.80,0,336.64,392.25,176.7,168.6,0.707,651279.1,651279.1,21821,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701718,435221.00
04/26/2016 16:15,2,6.162,ACTIVE,215.54,376.62,59.981,1461701703,"274151322000076","219011344069620",29.94,36.80,0,337.54,394.65,186.8,178.4,0.751,692950.5,692950.5,21817,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701719,435222.00
04/26/2016 16:15,2,6.387,ACTIVE,218.71,365.49,59.975,1461701703,"201051344000868","219011344069620",29.36,25.30,0,338.14,413.89,189.9,181.3,0.849,372977.7,372977.7,28071,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701720,435223.00
04/26/2016 16:15,2,6.221,ACTIVE,214.41,376.62,59.938,1461701703,"274151322000095","219011344069620",29.90,35.40,0,336.94,396.15,188.3,179.8,0.716,685897.8,685897.8,21720,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701720,435224.00
04/26/2016 16:15,2,6.344,ACTIVE,220.06,367.00,59.933,1461701703,"201051344000988","219011344069620",29.72,24.80,0,340.85,413.59,191.0,182.4,0.875,370318.1,370318.1,28361,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701721,435225.00
04/26/2016 16:15,2,6.379,ACTIVE,217.80,363.99,59.975,1461701703,"201051344001025","219011344069620",29.70,26.30,0,336.34,412.38,191.8,183.2,0.862,384012.2,384012.2,32879,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701722,435226.00
04/26/2016 16:15,2,6.328,ACTIVE,219.84,367.30,59.949,1461701703,"201051344000458","219011344069620",30.00,28.00,0,342.35,414.19,192.2,183.5,0.915,380964.3,380964.3,28284,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701723,435227.00
04/26/2016 16:15,2,6.363,ACTIVE,220.52,370.60,59.970,1461701703,"201051344000853","219011344069620",29.62,25.00,0,342.35,414.19,190.8,182.2,0.893,379425.7,379425.7,27878,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701724,435228.00
04/26/2016 16:15,2,6.254,ACTIVE,216.67,365.19,59.986,1461701703,"201051344000685","219011344069620",30.30,23.00,0,336.34,408.48,191.9,183.3,0.919,385962.0,385962.0,32707,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701725,435229.00
04/26/2016 16:15,2,6.295,ACTIVE,217.80,365.49,59.970,1461701703,"201051344000917","219011344069620",29.94,28.30,0,335.44,412.38,190.8,182.3,0.879,383003.9,383003.9,32711,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701726,435230.00
04/26/2016 16:15,2,6.266,ACTIVE,216.90,362.49,59.965,1461701703,"201051344001145","219011344069620",30.34,23.50,0,335.74,409.38,192.4,183.8,0.893,388170.7,388170.7,32569,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701727,435231.00
04/26/2016 16:15,2,6.285,ACTIVE,218.48,366.40,59.975,1461701703,"201051344000651","219011344069620",29.92,29.80,0,338.44,413.29,190.4,181.9,0.866,380194.3,380194.3,32933,0,0,0,L,1122011218,0,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701728,435232.00
04/26/2016 16:15,2,5.816,ACTIVE,214.64,362.49,59.965,1461701703,"274151322000088","219011344069620",27.85,33.50,0,336.94,389.24,164.0,156.4,0.610,630466.5,630466.5,21499,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701729,435233.00
04/26/2016 16:15,2,3.809,ACTIVE,215.54,440.64,59.959,1461701703,"274151322000068","219011344069620",41.19,35.40,0,408.48,470.99,158.2,150.8,0.601,527520.3,527520.3,22905,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701730,435234.00
04/26/2016 16:15,2,6.260,ACTIVE,217.80,364.29,59.981,1461701703,"201051344001135","219011344069620",29.76,28.00,0,336.04,412.08,188.7,180.2,0.862,376500.6,376500.6,32887,0,0,0,L,1122011218,0,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701730,435235.00
04/26/2016 16:15,2,6.318,ACTIVE,218.03,365.49,59.970,1461701703,"201051344000594","219011344069620",30.59,24.80,0,335.74,415.39,195.7,187.0,0.879,384268.0,384268.0,28322,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701731,435236.00
04/26/2016 16:15,2,6.258,ACTIVE,218.03,364.29,59.970,1461701703,"201051344001203","219011344069620",29.92,25.50,0,338.44,412.98,189.5,180.9,0.879,383120.2,383120.2,32886,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701732,435237.00
04/26/2016 16:15,2,5.811,ACTIVE,214.87,369.70,59.959,1461701703,"274151322000054","219011344069620",28.19,36.30,0,336.94,390.74,165.8,158.1,0.632,644287.3,644287.3,21526,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701733,435238.00
04/26/2016 16:15,2,6.289,ACTIVE,218.93,365.19,59.970,1461701703,"201051344000867","219011344069620",29.84,27.30,0,338.44,412.98,189.8,181.3,0.857,372307.5,372307.5,28326,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701734,435239.00
04/26/2016 16:15,2,6.061,ACTIVE,217.80,365.49,59.986,1461701703,"201051344001093","219011344069620",30.20,23.80,0,336.64,411.48,185.3,177.0,0.840,381977.5,381977.5,32759,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701735,435240.00
04/26/2016 16:15,2,6.373,ACTIVE,219.39,367.30,59.991,1461701703,"201051344000900","219011344069620",29.56,26.50,0,340.55,413.89,190.7,182.1,0.862,387690.7,387690.7,27708,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701736,435241.00
04/26/2016 16:15,2,6.230,ACTIVE,219.39,367.30,59.986,1461701703,"201051344000648","219011344069620",30.06,26.00,0,342.05,414.49,189.7,181.1,0.866,380218.7,380218.7,28018,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701738,435242.00
04/26/2016 16:15,2,6.309,ACTIVE,219.84,367.30,59.981,1461701703,"201051344000569","219011344069620",29.60,26.30,0,341.75,413.59,189.1,180.6,0.879,388981.4,388981.4,27645,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701739,435243.00
04/26/2016 16:15,2,6.385,ACTIVE,219.84,367.30,59.970,1461701703,"201051344000983","219011344069620",29.50,26.80,0,341.75,413.89,190.8,182.2,0.888,380574.0,380574.0,28115,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701740,435244.00
04/26/2016 16:15,2,6.285,ACTIVE,220.06,367.60,59.933,1461701703,"201051344001158","219011344069620",29.90,23.80,0,341.75,413.29,190.4,181.8,0.884,375277.9,375277.9,28378,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701740,435245.00
04/26/2016 16:15,2,6.195,ACTIVE,219.84,367.60,59.970,1461701703,"201051344000576","219011344069620",30.00,26.30,0,341.75,412.98,188.2,179.8,0.871,382116.6,382116.6,27790,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701741,435246.00
04/26/2016 16:15,2,5.828,ACTIVE,215.09,351.97,59.975,1461701703,"274151322000087","219011344069620",28.01,43.00,0,334.54,390.44,165.3,157.6,0.623,618366.5,618366.5,21604,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461701742,435247.00
04/26/2016 16:30,2,5.883,ACTIVE,219.84,364.89,59.975,1461702603,"201051344000645","219011344069620",30.00,28.00,0,343.25,410.28,178.7,170.6,0.800,381752.4,381752.4,27932,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702604,435248.00
04/26/2016 16:30,2,5.410,ACTIVE,215.09,351.97,59.986,1461702603,"274151322000085","219011344069620",27.99,34.30,0,337.84,386.53,153.6,146.3,0.588,646923.1,646923.1,21540,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702605,435249.00
04/26/2016 16:30,2,5.945,ACTIVE,218.71,365.80,59.944,1461702603,"201051344000633","219011344069620",29.86,24.50,0,342.95,410.58,179.7,171.6,0.844,372660.6,372660.6,28396,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702606,435250.00
04/26/2016 16:30,2,5.832,ACTIVE,220.06,367.60,59.991,1461702603,"201051344000469","219011344069620",30.14,21.80,0,342.65,411.78,178.0,169.9,0.822,373938.2,373938.2,28341,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702607,435251.00
04/26/2016 16:30,2,5.842,ACTIVE,216.90,363.09,59.965,1461702603,"201051344000646","219011344069620",30.06,22.50,0,336.04,406.37,177.8,169.7,0.831,378131.1,378131.1,32898,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702608,435252.00
04/26/2016 16:30,2,5.463,ACTIVE,215.09,350.17,59.986,1461702603,"274151322000052","219011344069620",29.60,33.50,0,337.54,389.24,163.6,156.0,0.632,657177.8,657177.8,21759,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702609,435253.00
04/26/2016 16:30,2,6.039,ACTIVE,218.03,363.99,59.959,1461702603,"201051344000585","219011344069620",29.90,24.00,0,336.34,408.78,182.8,174.5,0.853,384156.9,384156.9,32900,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702609,435254.00
04/26/2016 16:30,2,5.752,ACTIVE,216.67,360.69,59.944,1461702603,"201051344001230","219011344069620",30.32,21.00,0,336.94,405.77,176.7,168.6,0.809,381881.2,381881.2,32696,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702610,435255.00
04/26/2016 16:30,2,5.846,ACTIVE,217.80,365.49,59.949,1461702603,"201051344000582","219011344069620",29.90,25.80,0,336.04,406.37,177.0,168.9,0.800,375458.4,375458.4,32869,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702611,435256.00
04/26/2016 16:30,2,5.756,ACTIVE,216.67,363.09,59.954,1461702603,"201051344000955","219011344069620",30.24,25.00,0,336.64,404.87,176.2,168.1,0.826,387183.7,387183.7,32810,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702612,435257.00
04/26/2016 16:30,2,3.650,ACTIVE,214.87,433.72,59.965,1461702603,"274151322000094","219011344069620",40.26,32.80,0,406.37,468.29,148.8,141.7,0.579,527795.1,527795.1,22698,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702613,435258.00
04/26/2016 16:30,2,5.861,ACTIVE,220.06,366.10,59.965,1461702603,"201051344000579","219011344069620",30.77,22.50,0,342.65,412.38,182.6,174.3,0.835,387536.7,387536.7,8414,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702614,435259.00
04/26/2016 16:30,2,5.832,ACTIVE,216.67,361.29,59.965,1461702603,"201051344000890","219011344069620",30.18,22.50,0,337.24,405.47,178.4,170.3,0.809,384333.0,384333.0,32834,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702615,435260.00
04/26/2016 16:30,2,5.740,ACTIVE,217.35,363.09,59.970,1461702603,"201051344000438","219011344069620",30.59,24.00,0,336.94,405.17,177.8,169.6,0.826,386489.0,386489.0,32839,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702616,435261.00
04/26/2016 16:30,2,5.850,ACTIVE,217.35,362.79,59.965,1461702603,"201051344000417","219011344069620",29.62,23.50,0,336.64,403.97,175.4,167.4,0.840,379561.5,379561.5,32991,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702617,435262.00
04/26/2016 16:30,2,5.564,ACTIVE,214.64,351.37,59.959,1461702603,"274151322000083","219011344069620",29.22,36.30,0,337.24,389.24,164.7,157.0,0.654,651319.8,651319.8,21822,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702618,435263.00
04/26/2016 16:30,2,5.701,ACTIVE,215.77,356.78,59.959,1461702603,"274151322000076","219011344069620",30.30,35.20,0,337.84,392.25,175.0,167.0,0.703,692993.7,692993.7,21818,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702619,435264.00
04/26/2016 16:30,2,5.916,ACTIVE,218.48,363.69,59.959,1461702603,"201051344000868","219011344069620",29.68,24.30,0,338.44,408.48,177.8,169.7,0.804,373021.5,373021.5,28072,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702620,435265.00
04/26/2016 16:30,2,5.814,ACTIVE,214.87,375.41,59.959,1461702603,"274151322000095","219011344069620",29.94,35.00,0,337.54,391.94,176.3,168.2,0.663,685941.2,685941.2,21721,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702621,435266.00
04/26/2016 16:30,2,5.984,ACTIVE,219.84,368.80,59.959,1461702603,"201051344000988","219011344069620",29.50,23.30,0,341.75,410.88,178.9,170.7,0.800,370362.2,370362.2,28362,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702621,435267.00
04/26/2016 16:30,2,5.996,ACTIVE,217.58,364.29,59.965,1461702603,"201051344001025","219011344069620",29.62,25.80,0,336.94,405.47,179.9,171.7,0.818,384056.5,384056.5,32880,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702622,435268.00
04/26/2016 16:30,2,5.855,ACTIVE,219.84,366.70,59.938,1461702603,"201051344000458","219011344069620",30.40,27.00,0,343.55,411.18,180.2,172.0,0.849,381008.7,381008.7,28285,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702623,435269.00
04/26/2016 16:30,2,5.961,ACTIVE,220.06,365.19,59.949,1461702603,"201051344000853","219011344069620",29.62,23.80,0,342.95,411.18,178.9,170.8,0.835,379469.8,379469.8,27879,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702624,435270.00
04/26/2016 16:30,2,5.797,ACTIVE,216.67,363.39,59.959,1461702603,"201051344000685","219011344069620",30.49,22.30,0,336.34,405.17,178.9,170.8,0.879,386006.2,386006.2,32708,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702625,435271.00
04/26/2016 16:30,2,5.871,ACTIVE,217.58,364.29,59.954,1461702603,"201051344000917","219011344069620",29.98,27.30,0,336.34,405.17,178.3,170.2,0.835,383048.0,383048.0,32712,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702626,435272.00
04/26/2016 16:30,2,5.871,ACTIVE,216.90,363.99,59.954,1461702603,"201051344001145","219011344069620",30.26,22.30,0,336.34,405.77,179.9,171.8,0.831,388215.1,388215.1,32570,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702627,435273.00
04/26/2016 16:30,2,5.822,ACTIVE,218.03,364.59,59.959,1461702603,"201051344000651","219011344069620",30.24,29.30,0,337.84,409.38,178.3,170.1,0.809,380238.3,380238.3,32934,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702628,435274.00
04/26/2016 16:30,2,5.379,ACTIVE,214.87,353.77,59.933,1461702603,"274151322000088","219011344069620",28.17,32.80,0,337.54,386.23,153.4,146.2,0.579,630504.3,630504.3,21500,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702629,435275.00
04/26/2016 16:30,2,3.672,ACTIVE,215.77,436.73,59.954,1461702603,"274151322000068","219011344069620",40.39,33.80,0,406.97,472.50,150.4,143.2,0.575,527557.2,527557.2,22906,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702630,435276.00
04/26/2016 16:30,2,5.799,ACTIVE,217.58,363.09,59.965,1461702603,"201051344001135","219011344069620",30.18,27.30,0,337.24,405.17,177.2,169.1,0.818,376544.2,376544.2,32888,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702630,435277.00
04/26/2016 16:30,2,5.945,ACTIVE,217.80,364.89,59.991,1461702603,"201051344000594","219011344069620",30.42,23.50,0,334.84,406.97,183.1,174.8,0.831,384313.2,384313.2,28323,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702631,435278.00
04/26/2016 16:30,2,5.865,ACTIVE,217.80,363.09,59.965,1461702603,"201051344001203","219011344069620",29.80,24.50,0,338.74,407.57,177.1,169.0,0.831,383163.9,383163.9,32887,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702632,435279.00
04/26/2016 16:30,2,5.432,ACTIVE,214.87,352.57,59.965,1461702603,"274151322000054","219011344069620",28.27,34.80,0,337.84,387.44,155.5,148.1,0.592,644325.6,644325.6,21527,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702633,435280.00
04/26/2016 16:30,2,5.895,ACTIVE,218.71,364.59,59.959,1461702603,"201051344000867","219011344069620",29.82,26.80,0,339.04,407.57,178.2,170.0,0.818,372351.3,372351.3,28327,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702634,435281.00
04/26/2016 16:30,2,5.682,ACTIVE,217.58,364.59,59.959,1461702603,"201051344001093","219011344069620",30.04,23.50,0,336.64,403.37,172.8,164.8,0.782,382020.2,382020.2,32760,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702635,435282.00
04/26/2016 16:30,2,5.928,ACTIVE,219.16,365.49,59.970,1461702603,"201051344000900","219011344069620",29.72,26.30,0,342.05,410.88,178.5,170.4,0.809,387734.7,387734.7,27709,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702636,435283.00
04/26/2016 16:30,2,5.838,ACTIVE,219.16,367.00,59.991,1461702603,"201051344000648","219011344069620",30.02,25.00,0,343.55,410.88,177.4,169.3,0.809,380262.4,380262.4,28019,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702637,435284.00
04/26/2016 16:30,2,5.891,ACTIVE,219.61,364.89,59.959,1461702603,"201051344000569","219011344069620",29.72,25.00,0,342.95,410.28,177.2,169.1,0.822,389025.0,389025.0,27646,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702638,435285.00
04/26/2016 16:30,2,5.943,ACTIVE,219.61,365.80,59.928,1461702603,"201051344000983","219011344069620",29.70,25.50,0,342.05,410.88,178.7,170.6,0.844,380618.0,380618.0,28116,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702639,435286.00
04/26/2016 16:30,2,5.838,ACTIVE,219.84,365.80,59.965,1461702603,"201051344001158","219011344069620",30.12,23.50,0,343.55,410.88,177.9,169.8,0.818,375321.8,375321.8,28379,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702640,435287.00
04/26/2016 16:30,2,5.861,ACTIVE,219.61,365.49,59.965,1461702603,"201051344000576","219011344069620",29.72,25.50,0,342.65,409.98,176.3,168.3,0.804,382160.1,382160.1,27791,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702641,435288.00
04/26/2016 16:30,2,5.400,ACTIVE,214.87,350.17,59.959,1461702603,"274151322000087","219011344069620",28.33,40.40,0,338.14,385.93,155.0,147.7,0.579,618404.6,618404.6,21605,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461702642,435289.00
04/26/2016 16:45,2,5.496,ACTIVE,219.16,363.99,59.954,1461703503,"201051344000645","219011344069620",29.50,27.80,0,343.25,406.97,164.2,156.6,0.738,381793.1,381793.1,27933,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703504,435290.00
04/26/2016 16:45,2,4.926,ACTIVE,214.87,356.78,59.959,1461703503,"274151322000085","219011344069620",28.29,33.50,0,338.74,383.83,141.1,134.3,0.544,646958.1,646958.1,21541,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703505,435291.00
04/26/2016 16:45,2,5.463,ACTIVE,218.48,363.69,59.959,1461703503,"201051344000633","219011344069620",29.94,24.30,0,339.34,406.67,165.7,158.0,0.773,372701.7,372701.7,28397,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703506,435292.00
04/26/2016 16:45,2,5.412,ACTIVE,219.61,364.89,59.954,1461703503,"201051344000469","219011344069620",29.92,22.00,0,342.05,407.57,164.0,156.4,0.765,373978.8,373978.8,28342,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703507,435293.00
04/26/2016 16:45,2,5.396,ACTIVE,216.45,360.99,59.949,1461703503,"201051344000646","219011344069620",30.02,23.00,0,336.64,402.16,164.0,156.4,0.773,378171.6,378171.6,32899,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703508,435294.00
04/26/2016 16:45,2,5.010,ACTIVE,214.64,370.30,59.949,1461703503,"274151322000052","219011344069620",29.74,32.80,0,337.84,386.53,150.8,143.6,0.592,657215.1,657215.1,21760,0,0,0,L,1151911521,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703509,435295.00
04/26/2016 16:45,2,5.604,ACTIVE,217.58,362.49,59.959,1461703503,"201051344000585","219011344069620",29.84,24.30,0,336.64,403.07,169.4,161.6,0.791,384198.7,384198.7,32901,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703510,435296.00
04/26/2016 16:45,2,5.270,ACTIVE,216.22,360.69,59.954,1461703503,"201051344001230","219011344069620",30.43,20.70,0,337.54,402.16,162.4,154.8,0.747,381921.5,381921.5,32697,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703510,435297.00
04/26/2016 16:45,2,5.316,ACTIVE,217.58,362.79,59.959,1461703503,"201051344000582","219011344069620",30.30,26.50,0,336.64,402.16,163.1,155.5,0.742,375498.8,375498.8,32870,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703511,435298.00
04/26/2016 16:45,2,5.291,ACTIVE,216.45,361.29,59.965,1461703503,"201051344000955","219011344069620",30.36,25.30,0,336.64,401.26,162.6,155.0,0.769,387223.9,387223.9,32811,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703512,435299.00
04/26/2016 16:45,2,3.377,ACTIVE,214.87,437.63,59.959,1461703503,"274151322000094","219011344069620",39.84,33.30,0,406.07,462.58,135.9,129.3,0.530,527828.9,527828.9,22699,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703513,435300.00
04/26/2016 16:45,2,5.455,ACTIVE,219.61,363.99,59.954,1461703503,"201051344000579","219011344069620",30.49,22.50,0,343.85,409.08,168.5,160.7,0.787,387578.4,387578.4,8415,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703514,435301.00
04/26/2016 16:45,2,5.393,ACTIVE,216.45,360.69,59.954,1461703503,"201051344000890","219011344069620",30.14,22.00,0,338.14,402.46,164.5,156.8,0.756,384373.6,384373.6,32835,0,0,0,L,1122011218,0,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703515,435302.00
04/26/2016 16:45,2,5.363,ACTIVE,216.90,360.99,59.975,1461703503,"201051344000438","219011344069620",30.26,24.00,0,336.94,401.86,164.3,156.7,0.769,386529.6,386529.6,32840,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703516,435303.00
04/26/2016 16:45,2,5.305,ACTIVE,216.67,361.89,59.954,1461703503,"201051344000417","219011344069620",30.20,22.80,0,336.94,401.26,162.2,154.6,0.769,379601.6,379601.6,32992,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703517,435304.00
04/26/2016 16:45,2,5.088,ACTIVE,214.41,350.47,59.949,1461703503,"274151322000083","219011344069620",29.54,35.60,0,337.54,385.93,152.2,145.0,0.605,651357.4,651357.4,21823,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703518,435305.00
04/26/2016 16:45,2,5.281,ACTIVE,215.32,363.09,59.949,1461703503,"274151322000076","219011344069620",30.08,34.30,0,339.04,389.24,160.8,153.3,0.632,693033.6,693033.6,21819,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703519,435306.00
04/26/2016 16:45,2,5.441,ACTIVE,218.03,361.59,59.970,1461703503,"201051344000868","219011344069620",29.72,23.80,0,336.94,401.86,163.9,156.2,0.742,373062.0,373062.0,28073,0,0,0,L,1122011218,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703520,435307.00
04/26/2016 16:45,2,5.324,ACTIVE,214.41,354.67,59.981,1461703503,"274151322000095","219011344069620",30.18,33.80,0,337.54,386.23,162.7,155.1,0.610,685981.5,685981.5,21722,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703521,435308.00
04/26/2016 16:45,2,5.498,ACTIVE,219.16,364.59,59.954,1461703503,"201051344000988","219011344069620",29.58,23.50,0,342.35,407.57,164.7,157.1,0.765,370403.0,370403.0,28363,0,0,0,L,1122011218,0,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703522,435309.00
04/26/2016 16:45,2,5.445,ACTIVE,217.13,361.29,59.933,1461703503,"201051344001025","219011344069620",30.14,24.80,0,337.24,402.16,166.2,158.5,0.751,384097.6,384097.6,32881,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703523,435310.00
04/26/2016 16:45,2,5.428,ACTIVE,219.16,364.59,59.949,1461703503,"201051344000458","219011344069620",30.26,26.50,0,343.25,406.97,166.2,158.5,0.791,381049.9,381049.9,28286,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703524,435311.00
04/26/2016 16:45,2,5.486,ACTIVE,219.61,365.80,59.959,1461703503,"201051344000853","219011344069620",29.70,24.30,0,343.25,407.27,165.1,157.4,0.769,379510.6,379510.6,27880,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703525,435312.00
04/26/2016 16:45,2,5.379,ACTIVE,216.45,361.29,59.986,1461703503,"201051344000685","219011344069620",30.42,22.50,0,336.94,401.86,165.5,157.8,0.804,386047.2,386047.2,32709,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703526,435313.00
04/26/2016 16:45,2,5.381,ACTIVE,217.35,360.08,59.975,1461703503,"201051344000917","219011344069620",30.28,27.30,0,336.04,401.26,165.1,157.4,0.778,383088.8,383088.8,32713,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703527,435314.00
04/26/2016 16:45,2,5.414,ACTIVE,216.45,361.59,60.002,1461703503,"201051344001145","219011344069620",30.36,23.00,0,337.24,402.16,166.5,158.7,0.778,388256.2,388256.2,32571,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703527,435315.00
04/26/2016 16:45,2,5.455,ACTIVE,217.58,361.59,59.959,1461703503,"201051344000651","219011344069620",29.82,28.30,0,336.94,401.86,164.8,157.1,0.747,380279.1,380279.1,32935,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703528,435316.00
04/26/2016 16:45,2,4.889,ACTIVE,214.87,356.48,59.965,1461703503,"274151322000088","219011344069620",28.55,31.80,0,335.14,383.83,141.1,134.3,0.530,630539.3,630539.3,21501,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703529,435317.00
04/26/2016 16:45,2,3.389,ACTIVE,215.54,428.91,59.959,1461703503,"274151322000068","219011344069620",40.20,34.30,0,404.87,469.49,136.9,130.2,0.521,527591.2,527591.2,22907,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703530,435318.00
04/26/2016 16:45,2,5.385,ACTIVE,217.35,361.59,59.954,1461703503,"201051344001135","219011344069620",29.98,26.80,0,337.24,401.56,163.4,155.8,0.756,376584.6,376584.6,32889,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703531,435319.00
04/26/2016 16:45,2,5.516,ACTIVE,217.58,363.99,60.002,1461703503,"201051344000594","219011344069620",30.24,23.30,0,336.34,403.67,168.9,161.1,0.760,384354.9,384354.9,28324,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703532,435320.00
04/26/2016 16:45,2,5.350,ACTIVE,217.35,361.89,60.007,1461703503,"201051344001203","219011344069620",30.10,24.30,0,337.84,401.26,163.1,155.5,0.765,383204.3,383204.3,32888,0,0,0,L,1122011218,0,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703533,435321.00
04/26/2016 16:45,2,4.941,ACTIVE,214.41,350.77,59.970,1461703503,"274151322000054","219011344069620",28.67,34.50,0,337.84,384.43,143.3,136.4,0.548,644361.0,644361.0,21528,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703534,435322.00
04/26/2016 16:45,2,5.443,ACTIVE,218.48,362.79,59.970,1461703503,"201051344000867","219011344069620",29.82,26.30,0,337.84,401.86,164.3,156.7,0.747,372392.0,372392.0,28328,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703535,435323.00
04/26/2016 16:45,2,5.176,ACTIVE,217.35,360.99,59.959,1461703503,"201051344001093","219011344069620",30.38,23.30,0,335.74,399.46,159.3,151.8,0.716,382059.6,382059.6,32761,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703536,435324.00
04/26/2016 16:45,2,5.381,ACTIVE,218.93,363.39,59.970,1461703503,"201051344000900","219011344069620",30.16,26.00,0,339.04,406.67,164.4,156.8,0.747,387775.4,387775.4,27710,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703537,435325.00
04/26/2016 16:45,2,5.396,ACTIVE,218.71,363.09,59.965,1461703503,"201051344000648","219011344069620",29.92,25.30,0,343.25,406.37,163.5,155.9,0.751,380302.9,380302.9,28020,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703538,435326.00
04/26/2016 16:45,2,5.438,ACTIVE,219.16,363.69,60.018,1461703503,"201051344000569","219011344069620",29.64,24.80,0,339.65,405.77,163.2,155.6,0.751,389065.5,389065.5,27647,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703539,435327.00
04/26/2016 16:45,2,5.471,ACTIVE,219.39,363.39,59.981,1461703503,"201051344000983","219011344069620",29.78,25.00,0,339.34,406.67,165.1,157.4,0.782,380658.9,380658.9,28117,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703540,435328.00
04/26/2016 16:45,2,5.453,ACTIVE,219.16,363.09,59.970,1461703503,"201051344001158","219011344069620",29.78,22.80,0,342.95,406.37,164.6,156.9,0.765,375362.5,375362.5,28380,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703541,435329.00
04/26/2016 16:45,2,5.354,ACTIVE,219.16,364.29,59.970,1461703503,"201051344000576","219011344069620",29.94,25.30,0,342.95,406.97,162.3,154.7,0.738,382200.4,382200.4,27792,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703541,435330.00
04/26/2016 16:45,2,4.953,ACTIVE,214.64,360.38,59.965,1461703503,"274151322000087","219011344069620",28.43,40.20,0,337.84,383.23,142.6,135.7,0.535,618439.8,618439.8,21606,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461703542,435331.00
04/26/2016 17:00,2,4.932,ACTIVE,218.93,360.69,59.996,1461704403,"201051344000645","219011344069620",30.34,26.80,0,342.95,399.16,151.3,144.2,0.681,381830.8,381830.8,27934,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704404,435332.00
04/26/2016 17:00,2,4.494,ACTIVE,214.64,348.66,59.996,1461704403,"274151322000085","219011344069620",28.51,33.00,0,338.14,380.52,129.8,123.3,0.499,646990.3,646990.3,21542,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704405,435333.00
04/26/2016 17:00,2,4.994,ACTIVE,218.26,362.49,59.996,1461704403,"201051344000633","219011344069620",30.24,23.50,0,339.04,402.77,152.9,145.7,0.720,372739.6,372739.6,28398,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704406,435334.00
04/26/2016 17:00,2,4.924,ACTIVE,219.16,361.59,59.996,1461704403,"201051344000469","219011344069620",30.34,21.30,0,338.74,406.67,151.2,144.0,0.712,374016.3,374016.3,28343,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704407,435335.00
04/26/2016 17:00,2,4.904,ACTIVE,216.00,359.78,59.991,1461704403,"201051344000646","219011344069620",30.32,21.80,0,337.24,398.56,150.7,143.5,0.716,378209.1,378209.1,32900,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704408,435336.00
04/26/2016 17:00,2,4.551,ACTIVE,214.19,357.38,59.991,1461704403,"274151322000052","219011344069620",29.90,32.00,0,337.54,383.53,137.8,131.0,0.539,657249.4,657249.4,21761,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704409,435337.00
04/26/2016 17:00,2,5.150,ACTIVE,217.35,360.69,59.996,1461704403,"201051344000585","219011344069620",29.94,23.30,0,337.24,398.56,156.1,148.7,0.738,384237.6,384237.6,32902,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704410,435338.00
04/26/2016 17:00,2,4.842,ACTIVE,216.22,357.08,59.996,1461704403,"201051344001230","219011344069620",30.47,19.30,0,338.44,397.35,149.3,142.2,0.689,381958.6,381958.6,32698,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704411,435339.00
04/26/2016 17:00,2,4.939,ACTIVE,217.35,359.48,59.996,1461704403,"201051344000582","219011344069620",30.00,25.30,0,337.24,397.96,150.1,143.0,0.689,375536.1,375536.1,32871,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704411,435340.00
04/26/2016 17:00,2,4.850,ACTIVE,216.45,359.18,60.034,1461704403,"201051344000955","219011344069620",30.42,25.00,0,337.24,397.66,149.3,142.2,0.707,387261.0,387261.0,32812,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704412,435341.00
04/26/2016 17:00,2,2.820,ACTIVE,214.41,448.45,59.991,1461704403,"274151322000094","219011344069620",42.26,32.00,0,410.58,470.09,120.8,114.7,0.468,527859.9,527859.9,22700,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704413,435342.00
04/26/2016 17:00,2,4.979,ACTIVE,218.93,361.59,59.991,1461704403,"201051344000579","219011344069620",30.81,21.30,0,343.25,404.27,155.4,148.1,0.729,387616.9,387616.9,8416,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704414,435343.00
04/26/2016 17:00,2,4.938,ACTIVE,216.45,358.88,59.996,1461704403,"201051344000890","219011344069620",30.24,20.30,0,338.14,398.26,151.2,144.0,0.689,384411.2,384411.2,32836,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704415,435344.00
