ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 17:00,2,4.850,ACTIVE,217.13,360.69,59.996,1461704403,"201051344000438","219011344069620",30.73,23.50,0,337.54,398.26,150.9,143.7,0.698,386567.1,386567.1,32841,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704416,435345.00
04/26/2016 17:00,2,4.879,ACTIVE,216.67,358.88,59.996,1461704403,"201051344000417","219011344069620",30.16,23.00,0,337.84,397.35,149.0,141.9,0.703,379638.6,379638.6,32993,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704417,435346.00
04/26/2016 17:00,2,4.662,ACTIVE,214.19,361.29,59.996,1461704403,"274151322000083","219011344069620",29.52,34.00,0,337.54,383.53,139.3,132.5,0.557,651392.1,651392.1,21824,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704418,435347.00
04/26/2016 17:00,2,4.779,ACTIVE,215.54,351.97,59.986,1461704403,"274151322000076","219011344069620",30.47,33.00,0,339.34,385.93,147.5,140.4,0.579,693070.3,693070.3,21820,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704419,435348.00
04/26/2016 17:00,2,4.932,ACTIVE,218.03,362.49,59.996,1461704403,"201051344000868","219011344069620",30.20,23.80,0,337.84,401.56,150.8,143.6,0.694,373099.5,373099.5,28074,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704420,435349.00
04/26/2016 17:00,2,4.861,ACTIVE,214.41,366.70,59.996,1461704403,"274151322000095","219011344069620",30.36,32.00,0,335.44,382.63,149.4,142.3,0.566,686018.6,686018.6,21723,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704421,435350.00
04/26/2016 17:00,2,5.027,ACTIVE,218.48,361.89,59.991,1461704403,"201051344000988","219011344069620",29.84,22.80,0,341.75,402.46,152.0,144.8,0.712,370440.7,370440.7,28364,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704422,435351.00
04/26/2016 17:00,2,5.000,ACTIVE,217.13,358.88,60.007,1461704403,"201051344001025","219011344069620",30.24,24.50,0,337.84,398.26,153.2,145.9,0.698,384135.6,384135.6,32882,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704422,435352.00
04/26/2016 17:00,2,4.951,ACTIVE,218.71,360.99,59.986,1461704403,"201051344000458","219011344069620",30.57,25.50,0,339.95,408.48,153.3,146.0,0.738,381088.0,381088.0,28287,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704424,435353.00
04/26/2016 17:00,2,4.979,ACTIVE,219.16,361.59,59.981,1461704403,"201051344000853","219011344069620",30.14,23.30,0,343.85,402.77,152.0,144.8,0.703,379548.3,379548.3,27881,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704424,435354.00
04/26/2016 17:00,2,4.854,ACTIVE,216.45,360.69,59.986,1461704403,"201051344000685","219011344069620",30.85,21.50,0,335.74,398.56,151.7,144.5,0.725,386084.9,386084.9,32710,0,0,0,L,1122011218,0,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704425,435355.00
04/26/2016 17:00,2,4.902,ACTIVE,217.35,360.38,59.986,1461704403,"201051344000917","219011344069620",30.59,26.80,0,336.94,397.66,151.8,144.5,0.712,383126.4,383126.4,32714,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704426,435356.00
04/26/2016 17:00,2,4.916,ACTIVE,216.45,358.28,59.981,1461704403,"201051344001145","219011344069620",30.69,21.50,0,338.44,398.56,152.9,145.7,0.716,388294.2,388294.2,32572,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704427,435357.00
04/26/2016 17:00,2,4.957,ACTIVE,217.58,362.19,59.981,1461704403,"201051344000651","219011344069620",30.16,27.30,0,337.54,397.35,151.3,144.1,0.694,380316.7,380316.7,32936,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704428,435358.00
04/26/2016 17:00,2,4.443,ACTIVE,214.19,355.28,59.981,1461704403,"274151322000088","219011344069620",28.71,31.50,0,337.54,379.02,129.1,122.6,0.482,630571.4,630571.4,21502,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704429,435359.00
04/26/2016 17:00,2,3.020,ACTIVE,215.54,437.33,59.991,1461704403,"274151322000068","219011344069620",40.87,32.80,0,406.67,467.99,124.0,117.8,0.468,527622.4,527622.4,22908,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704430,435360.00
04/26/2016 17:00,2,4.947,ACTIVE,217.13,359.78,59.986,1461704403,"201051344001135","219011344069620",29.88,26.30,0,338.14,398.26,149.7,142.5,0.707,376621.9,376621.9,32890,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704431,435361.00
04/26/2016 17:00,2,4.984,ACTIVE,217.35,361.29,59.981,1461704403,"201051344000594","219011344069620",30.77,22.50,0,336.94,400.06,155.3,148.0,0.707,384393.6,384393.6,28325,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704432,435362.00
04/26/2016 17:00,2,4.885,ACTIVE,217.35,360.69,59.986,1461704403,"201051344001203","219011344069620",30.34,23.80,0,337.84,396.75,150.1,142.9,0.720,383241.6,383241.6,32889,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704433,435363.00
04/26/2016 17:00,2,4.504,ACTIVE,214.64,367.00,59.986,1461704403,"274151322000054","219011344069620",28.82,33.30,0,335.74,379.02,131.4,124.9,0.504,644393.7,644393.7,21529,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704433,435364.00
04/26/2016 17:00,2,4.744,ACTIVE,217.13,360.69,59.996,1461704403,"201051344001093","219011344069620",30.40,22.80,0,336.94,395.85,146.1,139.1,0.654,382096.0,382096.0,32762,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704435,435365.00
04/26/2016 17:00,2,4.977,ACTIVE,218.48,362.19,59.986,1461704403,"201051344000900","219011344069620",30.02,25.00,0,337.84,401.26,151.3,144.1,0.689,387813.0,387813.0,27711,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704436,435366.00
04/26/2016 17:00,2,4.855,ACTIVE,218.48,361.89,59.986,1461704403,"201051344000648","219011344069620",30.53,23.80,0,339.65,399.46,150.1,143.0,0.694,380340.3,380340.3,28021,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704437,435367.00
04/26/2016 17:00,2,4.943,ACTIVE,218.93,363.09,59.996,1461704403,"201051344000569","219011344069620",30.02,24.50,0,338.44,405.17,150.3,143.2,0.703,389102.8,389102.8,27648,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704438,435368.00
04/26/2016 17:00,2,4.939,ACTIVE,218.71,361.89,60.002,1461704403,"201051344000983","219011344069620",30.40,24.00,0,337.54,413.29,152.1,144.9,0.712,380696.7,380696.7,28118,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704439,435369.00
04/26/2016 17:00,2,4.904,ACTIVE,219.16,361.59,60.002,1461704403,"201051344001158","219011344069620",30.42,22.50,0,339.34,398.56,151.0,143.8,0.703,375400.1,375400.1,28381,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704440,435370.00
04/26/2016 17:00,2,4.926,ACTIVE,218.93,362.19,59.991,1461704403,"201051344000576","219011344069620",29.96,24.80,0,342.35,399.46,149.3,142.2,0.685,382237.5,382237.5,27793,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704441,435371.00
04/26/2016 17:00,2,4.477,ACTIVE,214.64,364.59,59.991,1461704403,"274151322000087","219011344069620",28.86,38.80,0,337.84,378.12,130.8,124.3,0.495,618472.3,618472.3,21607,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704442,435372.00
04/26/2016 17:00,2,4.920,ACTIVE,218.26,360.08,59.996,1461704403,"201051344000867","219011344069620",30.28,24.80,0,338.14,396.75,150.9,143.7,0.694,372429.8,372429.8,28329,0,0,0,L,1122011218,1,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461704443,435373.00
04/26/2016 17:15,2,4.510,ACTIVE,218.71,359.48,59.970,1461705303,"201051344000645","219011344069620",29.86,25.50,0,342.35,394.05,136.4,129.7,0.614,381865.0,381865.0,27935,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705304,435374.00
04/26/2016 17:15,2,3.980,ACTIVE,214.87,348.66,59.959,1461705303,"274151322000085","219011344069620",28.86,31.50,0,338.14,376.92,116.3,110.4,0.442,647019.5,647019.5,21543,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705305,435375.00
04/26/2016 17:15,2,4.420,ACTIVE,218.03,360.08,59.965,1461705303,"201051344000633","219011344069620",30.63,22.80,0,338.74,394.65,137.1,130.4,0.650,372774.1,372774.1,28399,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705306,435376.00
04/26/2016 17:15,2,4.469,ACTIVE,218.71,360.08,59.975,1461705303,"201051344000469","219011344069620",29.98,21.50,0,339.04,394.65,135.7,129.1,0.636,374050.4,374050.4,28344,0,0,0,L,1122011218,0,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705307,435377.00
04/26/2016 17:15,2,4.391,ACTIVE,216.45,358.58,59.928,1461705303,"201051344000646","219011344069620",30.47,21.30,0,337.54,394.05,135.5,128.8,0.636,378243.2,378243.2,32901,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705308,435378.00
04/26/2016 17:15,2,4.031,ACTIVE,214.41,351.07,59.954,1461705303,"274151322000052","219011344069620",30.10,30.00,0,337.54,379.02,122.9,116.7,0.477,657280.4,657280.4,21762,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705309,435379.00
04/26/2016 17:15,2,4.549,ACTIVE,217.58,357.98,59.970,1461705303,"201051344000585","219011344069620",30.63,22.80,0,336.34,394.65,141.1,134.3,0.645,384272.9,384272.9,32903,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705310,435380.00
04/26/2016 17:15,2,4.348,ACTIVE,216.45,355.88,59.970,1461705303,"201051344001230","219011344069620",30.43,19.00,0,337.54,393.15,134.0,127.4,0.605,381992.3,381992.3,32699,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705311,435381.00
04/26/2016 17:15,2,4.375,ACTIVE,217.80,359.78,59.954,1461705303,"201051344000582","219011344069620",30.40,24.50,0,337.24,395.25,134.7,128.1,0.614,375570.0,375570.0,32872,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705312,435382.00
04/26/2016 17:15,2,2.666,ACTIVE,214.87,435.83,59.954,1461705303,"274151322000094","219011344069620",40.91,31.30,0,408.78,469.19,110.4,104.6,0.433,527887.8,527887.8,22701,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705314,435383.00
04/26/2016 17:15,2,4.453,ACTIVE,218.71,360.08,59.933,1461705303,"201051344000579","219011344069620",30.87,20.70,0,340.55,395.25,139.2,132.4,0.654,387652.0,387652.0,8417,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705315,435384.00
04/26/2016 17:15,2,4.391,ACTIVE,216.67,357.38,59.959,1461705303,"201051344000890","219011344069620",30.59,20.30,0,338.44,394.05,136.1,129.5,0.614,384445.4,384445.4,32837,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705316,435385.00
04/26/2016 17:15,2,4.334,ACTIVE,217.13,358.88,59.959,1461705303,"201051344000438","219011344069620",30.75,23.00,0,338.74,393.75,135.0,128.4,0.632,386601.2,386601.2,32842,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705316,435386.00
04/26/2016 17:15,2,4.355,ACTIVE,216.90,357.98,59.959,1461705303,"201051344000417","219011344069620",30.36,22.30,0,337.84,392.85,133.8,127.2,0.632,379672.2,379672.2,32994,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705317,435387.00
04/26/2016 17:15,2,4.129,ACTIVE,214.64,356.18,59.959,1461705303,"274151322000083","219011344069620",29.88,32.00,0,337.24,379.32,124.8,118.5,0.491,651423.5,651423.5,21825,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705318,435388.00
04/26/2016 17:15,2,4.223,ACTIVE,215.54,349.56,59.959,1461705303,"274151322000076","219011344069620",30.75,31.80,0,339.34,381.42,131.5,125.0,0.521,693103.5,693103.5,21821,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705319,435389.00
04/26/2016 17:15,2,4.467,ACTIVE,217.58,359.48,59.965,1461705303,"201051344000868","219011344069620",29.90,22.50,0,338.14,393.45,135.3,128.6,0.632,373133.4,373133.4,28075,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705320,435390.00
04/26/2016 17:15,2,4.369,ACTIVE,214.41,365.49,59.959,1461705303,"274151322000095","219011344069620",30.28,31.00,0,337.54,379.02,134.0,127.4,0.504,686052.3,686052.3,21724,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705321,435391.00
04/26/2016 17:15,2,4.494,ACTIVE,218.48,361.29,59.965,1461705303,"201051344000988","219011344069620",29.96,22.00,0,340.85,398.26,136.3,129.6,0.632,370475.0,370475.0,28365,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705322,435392.00
04/26/2016 17:15,2,4.572,ACTIVE,217.13,356.78,59.965,1461705303,"201051344001025","219011344069620",29.72,23.80,0,338.74,394.05,137.7,131.0,0.623,384170.2,384170.2,32883,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705323,435393.00
04/26/2016 17:15,2,4.479,ACTIVE,218.48,358.88,59.944,1461705303,"201051344000458","219011344069620",30.38,25.00,0,339.95,394.65,137.7,131.0,0.658,381122.5,381122.5,28288,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705324,435394.00
04/26/2016 17:15,2,4.475,ACTIVE,219.16,361.29,59.981,1461705303,"201051344000853","219011344069620",30.18,23.00,0,343.85,397.96,136.8,130.1,0.641,379582.6,379582.6,27882,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705324,435395.00
04/26/2016 17:15,2,4.408,ACTIVE,216.67,358.58,59.986,1461705303,"201051344000685","219011344069620",30.53,21.50,0,338.14,394.05,136.2,129.6,0.672,386119.2,386119.2,32711,0,0,0,L,1122011218,0,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705325,435396.00
04/26/2016 17:15,2,4.465,ACTIVE,217.35,359.48,59.975,1461705303,"201051344000917","219011344069620",30.12,25.80,0,336.64,393.45,136.2,129.5,0.632,383160.7,383160.7,32715,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705326,435397.00
04/26/2016 17:15,2,4.406,ACTIVE,216.67,359.48,59.970,1461705303,"201051344001145","219011344069620",30.75,21.50,0,337.84,394.65,137.3,130.6,0.636,388328.7,388328.7,32573,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705327,435398.00
04/26/2016 17:15,2,4.422,ACTIVE,217.58,358.28,59.970,1461705303,"201051344000651","219011344069620",30.40,27.00,0,337.84,393.75,136.1,129.4,0.619,380350.9,380350.9,32937,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705328,435399.00
04/26/2016 17:15,2,3.910,ACTIVE,214.41,348.66,59.970,1461705303,"274151322000088","219011344069620",29.08,29.30,0,337.54,375.11,115.2,109.2,0.433,630600.4,630600.4,21503,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705329,435400.00
04/26/2016 17:15,2,2.682,ACTIVE,215.32,440.64,59.959,1461705303,"274151322000068","219011344069620",40.91,32.60,0,409.08,468.59,110.7,104.9,0.420,527650.4,527650.4,22909,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705330,435401.00
04/26/2016 17:15,2,4.402,ACTIVE,217.13,358.28,59.970,1461705303,"201051344001135","219011344069620",30.24,25.50,0,338.74,393.15,134.7,128.0,0.610,376655.7,376655.7,32891,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705331,435402.00
04/26/2016 17:15,2,4.479,ACTIVE,217.13,357.98,59.981,1461705303,"201051344000594","219011344069620",30.65,21.50,0,337.84,396.15,139.0,132.2,0.632,384428.6,384428.6,28326,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705332,435403.00
04/26/2016 17:15,2,4.371,ACTIVE,217.58,359.48,59.986,1461705303,"201051344001203","219011344069620",30.36,23.00,0,338.44,393.15,134.4,127.8,0.623,383275.4,383275.4,32890,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705333,435404.00
04/26/2016 17:15,2,3.994,ACTIVE,214.64,347.46,59.970,1461705303,"274151322000054","219011344069620",29.08,31.80,0,337.54,376.01,117.5,111.5,0.446,644423.2,644423.2,21530,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705334,435405.00
04/26/2016 17:15,2,4.439,ACTIVE,217.80,358.28,59.986,1461705303,"201051344000867","219011344069620",30.14,23.80,0,338.14,392.85,135.5,128.8,0.619,372463.5,372463.5,28330,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705335,435406.00
04/26/2016 17:15,2,4.256,ACTIVE,217.35,357.68,59.938,1461705303,"201051344001093","219011344069620",30.26,22.30,0,338.44,391.94,130.4,124.0,0.592,382128.8,382128.8,32763,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705336,435407.00
04/26/2016 17:15,2,4.451,ACTIVE,218.26,360.38,60.012,1461705303,"201051344000900","219011344069620",30.14,24.30,0,338.14,394.05,135.8,129.1,0.619,387847.2,387847.2,27712,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705337,435408.00
04/26/2016 17:15,2,4.385,ACTIVE,218.26,359.48,59.938,1461705303,"201051344000648","219011344069620",30.43,23.50,0,339.95,394.95,135.1,128.5,0.614,380374.2,380374.2,28022,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705338,435409.00
04/26/2016 17:15,2,4.381,ACTIVE,218.26,359.48,59.975,1461705303,"201051344000569","219011344069620",30.43,24.00,0,338.74,393.75,135.0,128.4,0.623,389136.7,389136.7,27649,0,0,0,L,1122011218,0,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705339,435410.00
04/26/2016 17:15,2,4.467,ACTIVE,218.71,359.78,59.949,1461705303,"201051344000983","219011344069620",30.22,24.00,0,338.74,394.65,136.8,130.1,0.645,380731.0,380731.0,28119,0,0,0,L,1122011218,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705339,435411.00
04/26/2016 17:15,2,4.428,ACTIVE,218.71,359.48,59.981,1461705303,"201051344001158","219011344069620",30.24,21.80,0,339.65,394.35,135.6,129.0,0.636,375434.2,375434.2,28382,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705340,435412.00
04/26/2016 17:15,2,4.420,ACTIVE,218.71,360.38,59.970,1461705303,"201051344000576","219011344069620",30.00,23.80,0,342.35,394.35,134.3,127.7,0.614,382271.2,382271.2,27794,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705341,435413.00
04/26/2016 17:15,2,4.002,ACTIVE,214.64,352.87,59.959,1461705303,"274151322000087","219011344069620",28.96,37.00,0,337.84,375.71,117.3,111.3,0.438,618501.8,618501.8,21608,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705342,435414.00
04/26/2016 17:15,2,4.285,ACTIVE,216.67,357.38,59.986,1461705303,"201051344000955","219011344069620",30.71,24.00,0,337.84,393.75,133.2,126.7,0.628,387295.8,387295.8,32813,0,0,0,L,1122011218,1,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461705343,435415.00
04/26/2016 17:30,2,4.008,ACTIVE,218.48,359.18,59.996,1461706203,"201051344000645","219011344069620",29.82,24.80,0,339.34,390.44,121.0,114.9,0.544,381895.6,381895.6,27936,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706204,435416.00
04/26/2016 17:30,2,3.477,ACTIVE,214.87,356.18,59.996,1461706203,"274151322000085","219011344069620",29.14,29.80,0,338.74,371.81,102.4,96.9,0.389,647045.4,647045.4,21544,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706205,435417.00
04/26/2016 17:30,2,3.955,ACTIVE,217.80,358.28,60.007,1461706203,"201051344000633","219011344069620",30.49,21.80,0,338.14,389.84,122.2,116.0,0.579,372804.9,372804.9,28400,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706206,435418.00
04/26/2016 17:30,2,3.939,ACTIVE,218.48,358.88,59.986,1461706203,"201051344000469","219011344069620",30.26,20.00,0,338.74,389.54,120.7,114.5,0.566,374080.9,374080.9,28345,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706207,435419.00
04/26/2016 17:30,2,3.896,ACTIVE,216.22,356.18,60.012,1461706203,"201051344000646","219011344069620",30.47,20.70,0,337.54,389.54,120.3,114.2,0.566,378273.5,378273.5,32902,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706208,435420.00
04/26/2016 17:30,2,3.545,ACTIVE,214.64,360.99,59.996,1461706203,"274151322000052","219011344069620",30.10,29.30,0,337.84,373.31,108.0,102.3,0.420,657307.8,657307.8,21763,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706208,435421.00
04/26/2016 17:30,2,4.061,ACTIVE,217.13,357.38,60.007,1461706203,"201051344000585","219011344069620",30.67,22.30,0,338.14,389.84,126.1,119.8,0.592,384304.7,384304.7,32904,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706209,435422.00
04/26/2016 17:30,2,3.797,ACTIVE,216.22,354.37,60.007,1461706203,"201051344001230","219011344069620",30.79,19.00,0,338.14,389.24,118.5,112.4,0.548,382022.3,382022.3,32700,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706210,435423.00
04/26/2016 17:30,2,3.859,ACTIVE,217.35,357.38,59.996,1461706203,"201051344000582","219011344069620",30.59,24.00,0,338.14,389.54,119.7,113.6,0.544,375600.2,375600.2,32873,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706211,435424.00
04/26/2016 17:30,2,3.799,ACTIVE,216.22,355.28,59.996,1461706203,"201051344000955","219011344069620",30.75,23.30,0,337.84,388.34,118.3,112.3,0.561,387324.6,387324.6,32814,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706212,435425.00
04/26/2016 17:30,2,2.328,ACTIVE,214.87,435.53,60.002,1461706203,"274151322000094","219011344069620",40.99,30.00,0,412.08,465.89,97.4,92.1,0.376,527912.3,527912.3,22702,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706213,435426.00
04/26/2016 17:30,2,3.965,ACTIVE,218.48,359.78,59.991,1461706203,"201051344000579","219011344069620",30.91,20.30,0,339.65,390.44,124.1,117.8,0.579,387683.3,387683.3,8418,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706214,435427.00
04/26/2016 17:30,2,3.920,ACTIVE,216.22,356.18,59.986,1461706203,"201051344000890","219011344069620",30.36,20.00,0,338.14,390.14,120.5,114.4,0.544,384475.8,384475.8,32838,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706215,435428.00
04/26/2016 17:30,2,3.830,ACTIVE,216.90,357.08,60.007,1461706203,"201051344000438","219011344069620",30.91,22.00,0,338.74,388.64,119.8,113.7,0.548,386631.5,386631.5,32843,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706216,435429.00
04/26/2016 17:30,2,3.861,ACTIVE,216.67,355.88,60.012,1461706203,"201051344000417","219011344069620",30.38,21.00,0,339.04,388.64,118.8,112.7,0.566,379702.2,379702.2,32995,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706217,435430.00
04/26/2016 17:30,2,3.605,ACTIVE,214.64,360.69,59.970,1461706203,"274151322000083","219011344069620",30.14,31.00,0,337.24,373.61,110.2,104.4,0.433,651451.4,651451.4,21826,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706218,435431.00
04/26/2016 17:30,2,3.736,ACTIVE,215.54,363.39,60.002,1461706203,"274151322000076","219011344069620",30.69,29.50,0,339.65,377.22,116.1,110.1,0.460,693132.9,693132.9,21822,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706219,435432.00
04/26/2016 17:30,2,3.963,ACTIVE,217.58,357.08,60.034,1461706203,"201051344000868","219011344069620",29.90,21.80,0,338.44,388.64,119.9,113.8,0.552,373163.8,373163.8,28076,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706220,435433.00
04/26/2016 17:30,2,3.818,ACTIVE,214.64,363.09,59.986,1461706203,"274151322000095","219011344069620",30.67,29.00,0,337.54,375.41,118.5,112.5,0.446,686082.3,686082.3,21725,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706221,435434.00
04/26/2016 17:30,2,3.963,ACTIVE,218.48,360.08,60.002,1461706203,"201051344000988","219011344069620",30.20,21.50,0,338.74,390.74,121.2,115.0,0.566,370505.6,370505.6,28366,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706222,435435.00
04/26/2016 17:30,2,3.982,ACTIVE,216.67,356.48,59.996,1461706203,"201051344001025","219011344069620",30.42,22.50,0,339.34,389.54,122.7,116.5,0.552,384201.2,384201.2,32884,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706222,435436.00
04/26/2016 17:30,2,3.943,ACTIVE,218.48,357.68,59.996,1461706203,"201051344000458","219011344069620",30.69,24.00,0,339.04,390.14,122.5,116.3,0.588,381153.4,381153.4,28289,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706223,435437.00
04/26/2016 17:30,2,3.963,ACTIVE,219.16,360.38,59.996,1461706203,"201051344000853","219011344069620",30.32,21.80,0,342.95,391.04,121.7,115.6,0.570,379613.3,379613.3,27883,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706224,435438.00
04/26/2016 17:30,2,3.898,ACTIVE,216.45,355.58,59.991,1461706203,"201051344000685","219011344069620",30.61,20.30,0,338.74,389.54,120.9,114.8,0.583,386149.7,386149.7,32712,0,0,0,L,1122011218,0,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706225,435439.00
04/26/2016 17:30,2,3.953,ACTIVE,217.13,357.38,59.991,1461706203,"201051344000917","219011344069620",30.26,25.30,0,337.84,389.54,121.2,115.0,0.566,383191.3,383191.3,32716,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706226,435440.00
04/26/2016 17:30,2,3.924,ACTIVE,216.45,355.58,59.975,1461706203,"201051344001145","219011344069620",30.71,20.30,0,339.34,390.74,122.0,115.9,0.570,388359.5,388359.5,32574,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706227,435441.00
04/26/2016 17:30,2,3.938,ACTIVE,217.35,357.98,59.996,1461706203,"201051344000651","219011344069620",30.34,26.00,0,337.84,388.94,121.0,114.8,0.557,380381.4,380381.4,32938,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706228,435442.00
04/26/2016 17:30,2,3.418,ACTIVE,214.64,354.07,59.991,1461706203,"274151322000088","219011344069620",29.20,29.00,0,337.54,371.21,101.0,95.6,0.380,630626.0,630626.0,21504,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706229,435443.00
04/26/2016 17:30,2,2.326,ACTIVE,215.54,437.63,59.986,1461706203,"274151322000068","219011344069620",41.37,31.30,0,410.88,464.38,97.6,92.3,0.358,527675.1,527675.1,22910,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706230,435444.00
04/26/2016 17:30,2,3.857,ACTIVE,216.90,355.58,60.007,1461706203,"201051344001135","219011344069620",30.63,25.00,0,339.04,388.64,119.7,113.6,0.548,376685.9,376685.9,32892,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706231,435445.00
04/26/2016 17:30,2,3.986,ACTIVE,217.13,357.08,59.975,1461706203,"201051344000594","219011344069620",30.69,20.70,0,338.44,390.44,123.9,117.7,0.566,384459.9,384459.9,28327,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706232,435446.00
04/26/2016 17:30,2,3.887,ACTIVE,217.13,355.58,59.991,1461706203,"201051344001203","219011344069620",30.26,22.00,0,339.04,388.94,119.2,113.1,0.548,383305.5,383305.5,32891,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706233,435447.00
04/26/2016 17:30,2,3.490,ACTIVE,214.87,359.18,59.986,1461706203,"274151322000054","219011344069620",29.22,30.50,0,337.54,372.11,103.3,97.8,0.393,644449.3,644449.3,21531,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706234,435448.00
04/26/2016 17:30,2,3.906,ACTIVE,217.80,357.38,59.959,1461706203,"201051344000867","219011344069620",30.45,23.30,0,339.04,388.64,120.5,114.4,0.548,372494.0,372494.0,28331,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706234,435449.00
04/26/2016 17:30,2,3.758,ACTIVE,216.90,356.18,59.996,1461706203,"201051344001093","219011344069620",30.24,21.30,0,338.44,387.44,115.1,109.1,0.517,382158.0,382158.0,32764,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706235,435450.00
04/26/2016 17:30,2,3.928,ACTIVE,218.03,358.28,59.996,1461706203,"201051344000900","219011344069620",30.30,23.30,0,338.44,389.24,120.5,114.4,0.552,387877.6,387877.6,27713,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706236,435451.00
04/26/2016 17:30,2,3.918,ACTIVE,218.26,358.28,59.986,1461706203,"201051344000648","219011344069620",30.24,22.30,0,339.04,389.54,120.0,113.9,0.548,380404.4,380404.4,28023,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706237,435452.00
04/26/2016 17:30,2,3.930,ACTIVE,218.26,357.98,59.954,1461706203,"201051344000569","219011344069620",30.22,23.30,0,338.74,388.94,120.3,114.2,0.557,389167.0,389167.0,27650,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706238,435453.00
04/26/2016 17:30,2,3.949,ACTIVE,218.26,358.28,59.986,1461706203,"201051344000983","219011344069620",30.51,23.00,0,338.44,389.24,122.1,115.9,0.579,380761.8,380761.8,28120,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706239,435454.00
04/26/2016 17:30,2,3.930,ACTIVE,218.48,358.58,59.991,1461706203,"201051344001158","219011344069620",30.34,20.70,0,339.04,390.14,120.5,114.4,0.566,375464.6,375464.6,28383,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706240,435455.00
04/26/2016 17:30,2,3.904,ACTIVE,218.48,359.18,59.996,1461706203,"201051344000576","219011344069620",30.14,23.00,0,339.04,389.24,119.1,113.0,0.544,382301.3,382301.3,27795,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706241,435456.00
04/26/2016 17:30,2,3.457,ACTIVE,214.64,350.17,59.996,1461706203,"274151322000087","219011344069620",29.48,35.40,0,337.84,371.51,103.3,97.8,0.380,618527.9,618527.9,21609,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461706242,435457.00
04/26/2016 17:45,2,3.439,ACTIVE,217.35,355.88,59.991,1461707103,"201051344000645","219011344069620",30.22,23.50,0,339.95,385.33,105.3,99.7,0.477,381922.4,381922.4,27937,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707104,435458.00
04/26/2016 17:45,2,2.971,ACTIVE,214.19,346.26,59.986,1461707103,"274151322000085","219011344069620",29.24,28.80,0,335.14,368.80,88.0,83.0,0.331,647068.0,647068.0,21545,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707105,435459.00
04/26/2016 17:45,2,3.424,ACTIVE,216.90,355.58,59.991,1461707103,"201051344000633","219011344069620",30.63,21.50,0,328.22,386.23,106.2,100.6,0.513,372832.0,372832.0,28401,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707106,435460.00
04/26/2016 17:45,2,3.393,ACTIVE,217.35,354.67,59.996,1461707103,"201051344000469","219011344069620",30.49,19.30,0,327.32,393.45,104.8,99.2,0.495,374107.6,374107.6,28346,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707107,435461.00
04/26/2016 17:45,2,3.357,ACTIVE,215.32,352.27,60.023,1461707103,"201051344000646","219011344069620",30.73,19.30,0,328.52,384.73,104.5,98.9,0.499,378300.2,378300.2,32903,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707108,435462.00
04/26/2016 17:45,2,2.988,ACTIVE,213.96,356.48,59.981,1461707103,"274151322000052","219011344069620",30.57,27.80,0,334.84,369.70,92.5,87.4,0.354,657331.5,657331.5,21764,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707109,435463.00
04/26/2016 17:45,2,3.562,ACTIVE,216.22,353.47,59.996,1461707103,"201051344000585","219011344069620",30.61,21.00,0,334.24,385.63,110.5,104.7,0.517,384332.8,384332.8,32905,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707110,435464.00
04/26/2016 17:45,2,3.295,ACTIVE,215.32,351.67,60.023,1461707103,"201051344001230","219011344069620",30.69,17.80,0,335.14,384.13,102.4,96.9,0.468,382048.5,382048.5,32701,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707111,435465.00
04/26/2016 17:45,2,3.344,ACTIVE,216.45,354.37,59.996,1461707103,"201051344000582","219011344069620",30.69,22.80,0,338.14,385.03,103.9,98.4,0.477,375626.7,375626.7,32874,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707112,435466.00
04/26/2016 17:45,2,3.271,ACTIVE,215.54,351.97,60.002,1461707103,"201051344000955","219011344069620",30.89,22.80,0,335.74,382.63,102.4,96.9,0.486,387350.7,387350.7,32815,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707113,435467.00
04/26/2016 17:45,2,1.971,ACTIVE,213.96,444.85,59.981,1461707103,"274151322000094","219011344069620",41.17,29.00,0,412.68,479.71,82.9,78.1,0.323,527933.4,527933.4,22703,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707114,435468.00
04/26/2016 17:45,2,3.463,ACTIVE,217.35,355.88,60.018,1461707103,"201051344000579","219011344069620",30.71,19.80,0,339.34,385.63,107.7,102.1,0.504,387710.8,387710.8,8419,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707115,435469.00
04/26/2016 17:45,2,3.371,ACTIVE,215.32,352.27,59.986,1461707103,"201051344000890","219011344069620",30.63,19.30,0,329.43,391.94,104.7,99.1,0.473,384502.5,384502.5,32839,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707115,435470.00
04/26/2016 17:45,2,3.303,ACTIVE,215.77,352.87,59.991,1461707103,"201051344000438","219011344069620",31.09,21.30,0,337.24,385.03,104.0,98.5,0.486,386658.0,386658.0,32844,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707116,435471.00
04/26/2016 17:45,2,3.346,ACTIVE,215.77,352.87,59.959,1461707103,"201051344000417","219011344069620",30.42,20.00,0,326.12,384.13,103.1,97.6,0.491,379728.5,379728.5,32996,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707117,435472.00
04/26/2016 17:45,2,3.084,ACTIVE,213.96,352.87,59.981,1461707103,"274151322000083","219011344069620",30.32,28.80,0,335.14,370.60,94.7,89.5,0.371,651475.6,651475.6,21827,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707118,435473.00
04/26/2016 17:45,2,3.189,ACTIVE,214.64,357.08,59.991,1461707103,"274151322000076","219011344069620",30.77,28.80,0,338.14,374.81,99.4,94.0,0.389,693158.4,693158.4,21823,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707119,435474.00
04/26/2016 17:45,2,3.375,ACTIVE,216.45,353.47,59.991,1461707103,"201051344000868","219011344069620",30.45,21.00,0,335.14,392.85,104.0,98.5,0.477,373190.3,373190.3,28077,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707120,435475.00
04/26/2016 17:45,2,3.293,ACTIVE,213.74,350.47,59.981,1461707103,"274151322000095","219011344069620",30.63,27.80,0,333.93,372.71,102.1,96.6,0.384,686108.4,686108.4,21726,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707121,435476.00
04/26/2016 17:45,2,3.457,ACTIVE,217.13,355.88,59.986,1461707103,"201051344000988","219011344069620",30.12,20.30,0,321.01,389.24,105.4,99.8,0.499,370532.5,370532.5,28367,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707122,435477.00
04/26/2016 17:45,2,3.455,ACTIVE,216.00,352.27,59.991,1461707103,"201051344001025","219011344069620",30.49,21.50,0,337.84,385.33,106.6,101.0,0.486,384228.3,384228.3,32885,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707123,435478.00
04/26/2016 17:45,2,3.424,ACTIVE,217.13,354.07,59.986,1461707103,"201051344000458","219011344069620",30.77,23.30,0,327.32,403.07,106.7,101.0,0.513,381180.6,381180.6,28290,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707123,435479.00
04/26/2016 17:45,2,3.422,ACTIVE,217.80,355.88,60.002,1461707103,"201051344000853","219011344069620",30.45,21.30,0,339.95,387.14,105.6,100.0,0.504,379640.2,379640.2,27884,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707124,435480.00
04/26/2016 17:45,2,3.352,ACTIVE,215.54,352.87,59.986,1461707103,"201051344000685","219011344069620",30.81,20.00,0,330.03,384.73,104.7,99.1,0.508,386176.5,386176.5,32713,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707125,435481.00
04/26/2016 17:45,2,3.359,ACTIVE,216.22,352.87,60.002,1461707103,"201051344000917","219011344069620",30.89,24.30,0,337.54,385.03,105.1,99.5,0.491,383218.1,383218.1,32717,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707126,435482.00
04/26/2016 17:45,2,3.391,ACTIVE,215.54,353.47,59.981,1461707103,"201051344001145","219011344069620",30.77,19.30,0,332.13,392.55,105.6,100.0,0.495,388386.4,388386.4,32575,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707127,435483.00
04/26/2016 17:45,2,3.371,ACTIVE,216.22,352.57,59.986,1461707103,"201051344000651","219011344069620",30.73,25.50,0,334.84,389.84,104.9,99.3,0.482,380408.2,380408.2,32939,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707128,435484.00
04/26/2016 17:45,2,2.873,ACTIVE,213.96,353.77,59.981,1461707103,"274151322000088","219011344069620",29.64,26.80,0,335.14,368.20,86.2,81.3,0.323,630648.1,630648.1,21505,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707129,435485.00
04/26/2016 17:45,2,1.967,ACTIVE,214.87,444.54,59.981,1461707103,"274151322000068","219011344069620",41.39,30.00,0,414.79,464.98,82.3,77.6,0.305,527696.5,527696.5,22911,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707130,435486.00
