ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 17:45,2,3.354,ACTIVE,215.77,352.27,60.007,1461707103,"201051344001135","219011344069620",30.45,23.50,0,322.81,388.04,103.5,97.9,0.477,376712.3,376712.3,32893,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707131,435487.00
04/26/2016 17:45,2,3.377,ACTIVE,216.00,354.07,59.991,1461707103,"201051344000594","219011344069620",31.31,19.50,0,327.92,385.93,107.1,101.4,0.491,384487.3,384487.3,28328,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707132,435488.00
04/26/2016 17:45,2,3.293,ACTIVE,216.22,352.87,60.023,1461707103,"201051344001203","219011344069620",30.89,21.50,0,339.34,384.13,103.1,97.6,0.482,383331.8,383331.8,32892,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707132,435489.00
04/26/2016 17:45,2,2.959,ACTIVE,214.19,350.47,59.991,1461707103,"274151322000054","219011344069620",29.58,29.00,0,334.84,369.70,88.6,83.6,0.336,644472.0,644472.0,21532,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707133,435490.00
04/26/2016 17:45,2,3.361,ACTIVE,216.67,352.87,59.970,1461707103,"201051344000867","219011344069620",30.65,22.30,0,332.43,394.95,104.3,98.8,0.468,372520.6,372520.6,28332,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707134,435491.00
04/26/2016 17:45,2,3.215,ACTIVE,216.00,353.47,59.981,1461707103,"201051344001093","219011344069620",30.51,20.00,0,338.44,382.63,99.4,94.0,0.451,382183.4,382183.4,32765,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707135,435492.00
04/26/2016 17:45,2,3.398,ACTIVE,216.67,353.47,59.970,1461707103,"201051344000900","219011344069620",30.36,22.50,0,339.04,384.73,104.4,98.9,0.477,387904.3,387904.3,27714,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707136,435493.00
04/26/2016 17:45,2,3.357,ACTIVE,216.90,354.37,59.986,1461707103,"201051344000648","219011344069620",30.55,21.50,0,339.65,385.63,103.9,98.4,0.464,380430.9,380430.9,28024,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707137,435494.00
04/26/2016 17:45,2,3.422,ACTIVE,217.13,354.67,59.981,1461707103,"201051344000569","219011344069620",30.10,22.30,0,339.04,385.63,104.3,98.8,0.486,389193.6,389193.6,27651,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707139,435495.00
04/26/2016 17:45,2,3.428,ACTIVE,217.13,354.67,59.981,1461707103,"201051344000983","219011344069620",30.57,21.50,0,338.74,385.03,106.1,100.5,0.508,380788.8,380788.8,28121,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707140,435496.00
04/26/2016 17:45,2,3.375,ACTIVE,217.35,355.28,59.975,1461707103,"201051344001158","219011344069620",30.67,19.50,0,337.54,385.33,104.8,99.2,0.495,375491.3,375491.3,28384,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707141,435497.00
04/26/2016 17:45,2,3.375,ACTIVE,217.35,353.77,59.991,1461707103,"201051344000576","219011344069620",30.24,22.50,0,339.34,385.03,103.3,97.8,0.486,382327.6,382327.6,27796,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707142,435498.00
04/26/2016 17:45,2,2.986,ACTIVE,214.19,347.76,59.975,1461707103,"274151322000087","219011344069620",29.46,33.80,0,334.84,368.80,89.1,84.0,0.331,618550.6,618550.6,21610,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461707142,435499.00
04/26/2016 18:00,2,2.873,ACTIVE,217.13,353.17,59.991,1461708003,"201051344000645","219011344069620",30.32,22.80,0,339.65,380.82,88.3,83.3,0.402,381945.3,381945.3,27938,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708004,435500.00
04/26/2016 18:00,2,2.443,ACTIVE,213.96,348.96,60.002,1461708003,"274151322000085","219011344069620",29.36,25.80,0,330.03,380.22,72.7,68.2,0.499,647086.8,647086.8,21546,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708005,435501.00
04/26/2016 18:00,2,2.873,ACTIVE,216.90,354.07,59.986,1461708003,"201051344000633","219011344069620",30.65,19.50,0,338.44,380.22,89.2,84.2,0.415,372855.1,372855.1,28402,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708006,435502.00
04/26/2016 18:00,2,2.834,ACTIVE,217.13,353.77,60.007,1461708003,"201051344000469","219011344069620",30.69,18.70,0,339.34,380.22,88.1,83.1,0.402,374130.4,374130.4,28347,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708007,435503.00
04/26/2016 18:00,2,2.818,ACTIVE,214.87,351.37,59.981,1461708003,"201051344000646","219011344069620",30.65,18.70,0,336.04,376.31,87.6,82.6,0.415,378322.9,378322.9,32904,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708008,435504.00
04/26/2016 18:00,2,2.453,ACTIVE,213.74,366.10,59.986,1461708003,"274151322000052","219011344069620",30.63,25.50,0,329.43,379.92,76.0,71.5,0.526,657351.4,657351.4,21765,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708009,435505.00
04/26/2016 18:00,2,2.988,ACTIVE,215.54,351.97,60.007,1461708003,"201051344000585","219011344069620",30.91,20.70,0,338.14,380.22,93.7,88.5,0.433,384357.0,384357.0,32906,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708010,435506.00
04/26/2016 18:00,2,2.746,ACTIVE,215.09,350.17,60.002,1461708003,"201051344001230","219011344069620",30.71,17.30,0,335.14,374.21,85.4,80.5,0.389,382070.6,382070.6,32702,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708011,435507.00
04/26/2016 18:00,2,2.820,ACTIVE,216.00,352.27,60.023,1461708003,"201051344000582","219011344069620",30.53,22.80,0,338.44,379.92,87.2,82.3,0.402,375649.2,375649.2,32875,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708012,435508.00
04/26/2016 18:00,2,2.719,ACTIVE,215.09,350.17,59.996,1461708003,"201051344000955","219011344069620",30.99,22.00,0,335.44,374.81,85.3,80.5,0.402,387372.9,387372.9,32816,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708012,435509.00
04/26/2016 18:00,2,1.652,ACTIVE,213.74,445.75,60.002,1461708003,"274151322000094","219011344069620",40.53,25.30,0,410.88,480.31,67.7,63.4,0.477,527951.0,527951.0,22704,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708013,435510.00
04/26/2016 18:00,2,2.879,ACTIVE,216.90,354.67,60.007,1461708003,"201051344000579","219011344069620",31.13,18.70,0,339.34,380.52,90.8,85.7,0.420,387734.3,387734.3,8420,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708014,435511.00
04/26/2016 18:00,2,2.824,ACTIVE,215.09,351.07,60.007,1461708003,"201051344000890","219011344069620",30.73,19.00,0,336.04,376.01,87.9,82.9,0.398,384525.2,384525.2,32840,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708015,435512.00
04/26/2016 18:00,2,2.793,ACTIVE,215.54,352.57,60.002,1461708003,"201051344000438","219011344069620",30.71,21.30,0,338.44,376.62,86.9,82.0,0.402,386680.6,386680.6,32845,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708016,435513.00
04/26/2016 18:00,2,2.822,ACTIVE,215.32,351.07,60.007,1461708003,"201051344000417","219011344069620",30.28,19.30,0,337.54,375.41,86.6,81.6,0.407,379750.9,379750.9,32997,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708017,435514.00
04/26/2016 18:00,2,2.549,ACTIVE,213.74,352.27,60.018,1461708003,"274151322000083","219011344069620",30.45,27.30,0,335.14,365.49,78.6,74.0,0.305,651496.1,651496.1,21828,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708018,435515.00
04/26/2016 18:00,2,2.619,ACTIVE,214.41,350.77,60.007,1461708003,"274151322000076","219011344069620",30.89,26.50,0,338.44,367.00,82.0,77.2,0.323,693179.8,693179.8,21824,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708019,435516.00
04/26/2016 18:00,2,2.854,ACTIVE,216.45,352.27,60.007,1461708003,"201051344000868","219011344069620",30.24,20.30,0,338.74,378.12,87.4,82.4,0.402,373212.9,373212.9,28078,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708020,435517.00
04/26/2016 18:00,2,2.734,ACTIVE,213.96,356.48,60.012,1461708003,"274151322000095","219011344069620",30.69,27.30,0,335.14,367.00,85.0,80.1,0.318,686130.5,686130.5,21727,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708021,435518.00
04/26/2016 18:00,2,2.885,ACTIVE,216.90,355.88,60.007,1461708003,"201051344000988","219011344069620",30.30,19.80,0,339.04,380.52,88.5,83.5,0.411,370555.4,370555.4,28368,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708022,435519.00
04/26/2016 18:00,2,2.920,ACTIVE,215.54,351.07,60.028,1461708003,"201051344001025","219011344069620",30.38,20.30,0,338.14,377.22,89.9,84.8,0.402,384251.6,384251.6,32886,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708023,435520.00
04/26/2016 18:00,2,2.875,ACTIVE,216.90,353.77,60.007,1461708003,"201051344000458","219011344069620",30.69,22.50,0,339.65,379.92,89.4,84.4,0.424,381203.8,381203.8,28291,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708023,435521.00
04/26/2016 18:00,2,2.900,ACTIVE,217.35,355.58,60.028,1461708003,"201051344000853","219011344069620",30.20,20.70,0,339.95,379.62,88.7,83.7,0.411,379663.2,379663.2,27885,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708024,435522.00
04/26/2016 18:00,2,2.811,ACTIVE,215.32,352.27,60.007,1461708003,"201051344000685","219011344069620",30.81,19.80,0,337.84,377.52,87.7,82.7,0.420,386199.2,386199.2,32714,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708025,435523.00
04/26/2016 18:00,2,2.836,ACTIVE,215.77,351.37,60.039,1461708003,"201051344000917","219011344069620",30.79,23.80,0,336.94,377.82,88.4,83.4,0.407,383241.0,383241.0,32718,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708026,435524.00
04/26/2016 18:00,2,2.826,ACTIVE,215.32,351.97,60.012,1461708003,"201051344001145","219011344069620",30.95,19.00,0,338.14,377.22,88.5,83.5,0.411,388409.4,388409.4,32576,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708027,435525.00
04/26/2016 18:00,2,2.848,ACTIVE,216.00,351.67,60.018,1461708003,"201051344000651","219011344069620",30.47,24.30,0,338.44,378.42,88.0,83.0,0.402,380431.0,380431.0,32940,0,0,0,L,1122011218,0,124.49,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708028,435526.00
04/26/2016 18:00,2,2.361,ACTIVE,213.29,350.17,60.012,1461708003,"274151322000088","219011344069620",29.52,24.00,0,330.33,379.92,70.6,66.2,0.486,630666.5,630666.5,21506,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708029,435527.00
04/26/2016 18:00,2,1.594,ACTIVE,214.41,457.77,60.007,1461708003,"274151322000068","219011344069620",41.79,26.30,0,404.27,481.51,67.3,63.0,0.464,527714.3,527714.3,22912,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708030,435528.00
04/26/2016 18:00,2,2.799,ACTIVE,215.54,350.17,60.002,1461708003,"201051344001135","219011344069620",30.63,22.80,0,336.94,376.01,86.8,81.9,0.398,376734.8,376734.8,32894,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708031,435529.00
04/26/2016 18:00,2,2.908,ACTIVE,215.77,351.97,60.002,1461708003,"201051344000594","219011344069620",30.55,19.00,0,336.94,378.72,90.0,85.0,0.407,384510.7,384510.7,28329,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708032,435530.00
04/26/2016 18:00,2,2.781,ACTIVE,216.00,351.97,60.018,1461708003,"201051344001203","219011344069620",30.61,21.00,0,338.74,377.22,86.2,81.3,0.398,383354.1,383354.1,32893,0,0,0,L,1122011218,0,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708033,435531.00
04/26/2016 18:00,2,2.439,ACTIVE,213.51,351.97,59.996,1461708003,"274151322000054","219011344069620",29.46,25.80,0,327.62,380.22,72.8,68.3,0.504,644491.0,644491.0,21533,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708033,435532.00
04/26/2016 18:00,2,2.836,ACTIVE,216.45,352.27,60.012,1461708003,"201051344000867","219011344069620",30.53,21.50,0,338.74,378.42,87.7,82.7,0.398,372543.3,372543.3,28333,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708034,435533.00
04/26/2016 18:00,2,2.670,ACTIVE,215.77,351.37,59.996,1461708003,"201051344001093","219011344069620",30.53,19.50,0,337.84,376.31,82.5,77.8,0.367,382204.8,382204.8,32766,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708035,435534.00
04/26/2016 18:00,2,2.828,ACTIVE,216.45,352.57,60.007,1461708003,"201051344000900","219011344069620",30.55,22.00,0,339.04,379.62,87.6,82.6,0.402,387927.0,387927.0,27715,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708036,435535.00
04/26/2016 18:00,2,2.822,ACTIVE,216.90,352.27,60.012,1461708003,"201051344000648","219011344069620",30.42,20.30,0,339.34,379.92,86.9,82.0,0.389,380453.5,380453.5,28025,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708038,435536.00
04/26/2016 18:00,2,2.848,ACTIVE,216.90,354.67,59.991,1461708003,"201051344000569","219011344069620",30.38,21.50,0,339.04,379.32,87.6,82.6,0.407,389216.2,389216.2,27652,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708038,435537.00
04/26/2016 18:00,2,2.881,ACTIVE,216.90,353.17,59.996,1461708003,"201051344000983","219011344069620",30.59,21.50,0,338.74,379.62,89.3,84.3,0.415,380811.9,380811.9,28122,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708039,435538.00
04/26/2016 18:00,2,2.854,ACTIVE,216.90,353.17,60.012,1461708003,"201051344001158","219011344069620",30.38,18.70,0,339.95,380.82,87.8,82.8,0.411,375514.0,375514.0,28385,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708040,435539.00
04/26/2016 18:00,2,2.797,ACTIVE,217.13,354.37,60.007,1461708003,"201051344000576","219011344069620",30.49,21.00,0,339.04,379.32,86.4,81.5,0.402,382350.0,382350.0,27797,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708041,435540.00
04/26/2016 18:00,2,2.447,ACTIVE,213.96,367.00,60.007,1461708003,"274151322000087","219011344069620",29.64,30.30,0,329.73,379.32,73.5,69.0,0.499,618569.7,618569.7,21611,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708042,435541.00
04/26/2016 18:15,2,2.322,ACTIVE,216.00,362.19,59.944,1461708903,"201051344000645","219011344069620",30.22,21.00,0,324.62,394.95,71.1,66.7,0.579,381964.0,381964.0,27939,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708904,435542.00
04/26/2016 18:15,2,1.889,ACTIVE,213.29,348.36,59.954,1461708903,"274151322000085","219011344069620",29.78,23.00,0,337.24,378.72,57.0,53.0,0.389,647102.0,647102.0,21547,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708905,435543.00
04/26/2016 18:15,2,2.318,ACTIVE,215.77,360.99,59.981,1461708903,"201051344000633","219011344069620",30.59,17.80,0,320.71,395.55,71.8,67.4,0.597,372874.0,372874.0,28403,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708906,435544.00
04/26/2016 18:15,2,2.293,ACTIVE,216.00,363.09,60.002,1461708903,"201051344000469","219011344069620",30.55,17.30,0,320.41,395.85,71.0,66.6,0.588,374149.1,374149.1,28348,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708907,435545.00
04/26/2016 18:15,2,2.275,ACTIVE,214.41,360.38,60.044,1461708903,"201051344000646","219011344069620",30.69,17.00,0,319.81,396.15,70.8,66.4,0.597,378341.5,378341.5,32905,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708908,435546.00
04/26/2016 18:15,2,1.955,ACTIVE,212.83,351.97,59.986,1461708903,"274151322000052","219011344069620",30.28,22.00,0,336.34,379.62,59.9,55.9,0.420,657367.3,657367.3,21766,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708909,435547.00
04/26/2016 18:15,2,2.445,ACTIVE,214.87,362.49,59.996,1461708903,"201051344000585","219011344069620",30.95,19.30,0,321.31,396.75,76.6,72.0,0.636,384377.0,384377.0,32907,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708910,435548.00
04/26/2016 18:15,2,2.199,ACTIVE,214.19,358.58,59.954,1461708903,"201051344001230","219011344069620",30.69,15.50,0,320.11,393.45,68.4,64.1,0.552,382088.7,382088.7,32703,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708910,435549.00
04/26/2016 18:15,2,2.289,ACTIVE,215.09,360.38,59.965,1461708903,"201051344000582","219011344069620",30.24,20.30,0,319.21,398.56,70.2,65.8,0.575,375667.7,375667.7,32876,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708911,435550.00
04/26/2016 18:15,2,2.213,ACTIVE,214.19,359.18,60.007,1461708903,"201051344000955","219011344069620",30.47,19.30,0,319.51,394.05,68.3,64.0,0.570,387390.9,387390.9,32817,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708912,435551.00
04/26/2016 18:15,2,1.334,ACTIVE,213.06,416.59,59.996,1461708903,"274151322000094","219011344069620",39.10,23.30,0,405.77,469.79,52.8,49.1,0.362,527965.0,527965.0,22705,0,0,0,L,1151911521,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708913,435552.00
04/26/2016 18:15,2,2.355,ACTIVE,216.00,363.39,60.002,1461708903,"201051344000579","219011344069620",30.71,17.00,0,326.12,394.35,73.3,68.8,0.605,387753.6,387753.6,8421,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708914,435553.00
04/26/2016 18:15,2,2.275,ACTIVE,214.19,359.48,60.012,1461708903,"201051344000890","219011344069620",30.67,16.70,0,321.61,395.85,70.7,66.3,0.566,384543.8,384543.8,32841,0,0,0,L,1122011218,0,123.36,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708915,435554.00
04/26/2016 18:15,2,2.242,ACTIVE,214.64,360.99,60.002,1461708903,"201051344000438","219011344069620",30.67,19.00,0,322.51,397.05,69.7,65.3,0.566,386699.0,386699.0,32846,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708916,435555.00
04/26/2016 18:15,2,2.273,ACTIVE,214.64,359.18,60.012,1461708903,"201051344000417","219011344069620",30.30,17.30,0,320.41,395.85,69.8,65.4,0.583,379769.2,379769.2,32998,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708917,435556.00
04/26/2016 18:15,2,2.021,ACTIVE,213.29,360.38,59.996,1461708903,"274151322000083","219011344069620",30.42,23.30,0,330.93,380.22,62.3,58.2,0.442,651512.5,651512.5,21829,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708918,435557.00
04/26/2016 18:15,2,2.053,ACTIVE,213.74,362.79,60.007,1461708903,"274151322000076","219011344069620",30.99,22.50,0,331.53,380.82,64.4,60.2,0.455,693197.0,693197.0,21825,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708919,435558.00
04/26/2016 18:15,2,2.301,ACTIVE,215.09,360.69,60.012,1461708903,"201051344000868","219011344069620",30.14,18.30,0,321.01,397.05,70.2,65.9,0.561,373231.4,373231.4,28079,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708920,435559.00
04/26/2016 18:15,2,2.164,ACTIVE,212.83,350.77,60.007,1461708903,"274151322000095","219011344069620",30.75,23.00,0,330.93,379.92,67.4,63.1,0.455,686148.3,686148.3,21728,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708921,435560.00
04/26/2016 18:15,2,2.307,ACTIVE,215.54,364.89,60.007,1461708903,"201051344000988","219011344069620",30.49,17.80,0,321.61,394.95,71.2,66.8,0.588,370574.2,370574.2,28369,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708922,435561.00
04/26/2016 18:15,2,2.330,ACTIVE,214.41,360.99,59.996,1461708903,"201051344001025","219011344069620",30.77,18.70,0,324.02,397.05,72.7,68.2,0.561,384270.7,384270.7,32887,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708923,435562.00
04/26/2016 18:15,2,2.336,ACTIVE,215.54,360.69,60.002,1461708903,"201051344000458","219011344069620",30.53,20.70,0,322.51,394.35,72.2,67.8,0.636,381222.8,381222.8,28292,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708924,435563.00
04/26/2016 18:15,2,2.287,ACTIVE,214.64,364.29,59.991,1461708903,"201051344000685","219011344069620",30.36,17.50,0,321.31,396.15,70.3,65.9,0.605,386217.8,386217.8,32715,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708926,435564.00
04/26/2016 18:15,2,2.293,ACTIVE,214.87,361.89,59.975,1461708903,"201051344000917","219011344069620",30.63,21.50,0,321.91,397.05,71.2,66.7,0.583,383259.8,383259.8,32719,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708927,435565.00
04/26/2016 18:15,2,2.291,ACTIVE,214.41,362.19,60.007,1461708903,"201051344001145","219011344069620",30.79,17.00,0,323.72,396.75,71.4,67.0,0.601,388428.2,388428.2,32577,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708928,435566.00
04/26/2016 18:15,2,2.297,ACTIVE,214.64,359.48,60.007,1461708903,"201051344000651","219011344069620",30.49,22.00,0,320.11,395.85,71.0,66.6,0.566,380449.6,380449.6,32941,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708929,435567.00
04/26/2016 18:15,2,1.830,ACTIVE,212.61,359.48,59.970,1461708903,"274151322000088","219011344069620",29.68,21.80,0,336.64,376.62,55.0,51.1,0.362,630681.2,630681.2,21507,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708930,435568.00
04/26/2016 18:15,2,1.299,ACTIVE,213.29,445.75,59.996,1461708903,"274151322000068","219011344069620",41.31,24.00,0,409.68,470.99,54.4,50.5,0.354,527728.5,527728.5,22913,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708931,435569.00
04/26/2016 18:15,2,2.279,ACTIVE,214.19,359.78,59.965,1461708903,"201051344001135","219011344069620",30.28,20.00,0,322.21,396.15,69.9,65.6,0.579,376753.2,376753.2,32895,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708932,435570.00
04/26/2016 18:15,2,2.324,ACTIVE,214.64,361.29,59.991,1461708903,"201051344000594","219011344069620",30.79,17.00,0,322.21,396.15,72.6,68.1,0.592,384529.8,384529.8,28330,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708933,435571.00
04/26/2016 18:15,2,2.201,ACTIVE,214.64,360.69,59.991,1461708903,"201051344001203","219011344069620",30.89,18.30,0,320.11,397.05,68.9,64.6,0.566,383372.4,383372.4,32894,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708933,435572.00
04/26/2016 18:15,2,1.912,ACTIVE,212.83,361.29,59.954,1461708903,"274151322000054","219011344069620",29.42,22.80,0,336.34,379.32,57.0,53.1,0.393,644506.1,644506.1,21534,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708934,435573.00
04/26/2016 18:15,2,2.299,ACTIVE,215.54,360.69,60.002,1461708903,"201051344000867","219011344069620",30.28,19.30,0,321.61,396.15,70.6,66.2,0.570,372561.9,372561.9,28334,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708935,435574.00
04/26/2016 18:15,2,2.100,ACTIVE,214.64,361.59,60.002,1461708903,"201051344001093","219011344069620",30.75,17.50,0,321.01,395.25,65.4,61.2,0.526,382222.2,382222.2,32767,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708936,435575.00
04/26/2016 18:15,2,2.270,ACTIVE,215.54,364.89,60.018,1461708903,"201051344000900","219011344069620",30.53,19.80,0,322.81,396.15,70.2,65.9,0.579,387945.5,387945.5,27716,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708937,435576.00
04/26/2016 18:15,2,2.270,ACTIVE,215.54,361.89,60.028,1461708903,"201051344000648","219011344069620",30.45,18.70,0,322.21,396.75,70.0,65.7,0.570,380471.9,380471.9,28026,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708938,435577.00
04/26/2016 18:15,2,2.270,ACTIVE,215.54,360.99,60.028,1461708903,"201051344000569","219011344069620",30.65,19.50,0,324.32,395.85,70.5,66.1,0.575,389234.8,389234.8,27653,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708939,435578.00
04/26/2016 18:15,2,2.336,ACTIVE,215.77,364.89,60.002,1461708903,"201051344000983","219011344069620",30.51,19.50,0,325.82,395.85,72.2,67.8,0.605,380830.9,380830.9,28123,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708940,435579.00
04/26/2016 18:15,2,2.309,ACTIVE,215.77,362.49,60.034,1461708903,"201051344001158","219011344069620",30.14,17.50,0,322.51,395.55,70.5,66.1,0.588,375532.6,375532.6,28386,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708941,435580.00
04/26/2016 18:15,2,2.256,ACTIVE,216.00,363.09,59.965,1461708903,"201051344000576","219011344069620",30.34,19.00,0,324.02,396.15,69.4,65.0,0.566,382368.3,382368.3,27798,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708942,435581.00
04/26/2016 18:15,2,1.930,ACTIVE,212.83,357.68,59.986,1461708903,"274151322000087","219011344069620",29.56,26.80,0,336.94,377.82,57.9,53.9,0.402,618585.0,618585.0,21612,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708943,435582.00
04/26/2016 18:15,2,2.342,ACTIVE,216.45,363.99,59.986,1461708903,"201051344000853","219011344069620",30.04,18.70,0,330.63,395.25,71.2,66.8,0.592,379682.3,379682.3,27886,0,0,0,L,1122011218,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461708943,435583.00
04/26/2016 18:30,2,1.766,ACTIVE,215.54,356.78,59.975,1461709803,"201051344000645","219011344069620",30.38,19.00,0,335.74,391.34,54.4,50.5,0.424,381978.6,381978.6,27940,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709804,435584.00
04/26/2016 18:30,2,1.371,ACTIVE,213.06,345.96,59.944,1461709803,"274151322000085","219011344069620",29.90,21.30,0,336.64,370.30,41.5,38.1,0.274,647113.3,647113.3,21548,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709805,435585.00
04/26/2016 18:30,2,1.787,ACTIVE,215.09,357.38,59.986,1461709803,"201051344000633","219011344069620",30.38,16.30,0,335.14,393.15,55.0,51.2,0.446,372888.8,372888.8,28404,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709806,435586.00
04/26/2016 18:30,2,1.750,ACTIVE,215.32,357.68,59.986,1461709803,"201051344000469","219011344069620",30.61,16.00,0,335.44,391.64,54.3,50.5,0.446,374163.7,374163.7,28349,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709807,435587.00
04/26/2016 18:30,2,1.742,ACTIVE,213.51,355.28,59.981,1461709803,"201051344000646","219011344069620",30.67,15.80,0,336.94,392.55,54.1,50.3,0.455,378356.0,378356.0,32906,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709808,435588.00
04/26/2016 18:30,2,1.432,ACTIVE,212.38,351.07,59.981,1461709803,"274151322000052","219011344069620",30.32,19.80,0,335.14,370.60,43.9,40.4,0.305,657379.3,657379.3,21767,0,0,0,L,1151911521,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709809,435589.00
04/26/2016 18:30,2,1.912,ACTIVE,214.19,356.78,59.981,1461709803,"201051344000585","219011344069620",30.81,17.00,0,336.34,396.75,59.7,55.7,0.482,384393.0,384393.0,32908,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709810,435590.00
04/26/2016 18:30,2,1.643,ACTIVE,213.74,352.87,59.996,1461709803,"201051344001230","219011344069620",31.01,14.30,0,335.74,386.53,51.6,47.9,0.415,382102.7,382102.7,32704,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709810,435591.00
04/26/2016 18:30,2,1.742,ACTIVE,214.41,355.88,59.986,1461709803,"201051344000582","219011344069620",30.43,18.70,0,335.74,394.95,53.7,49.9,0.438,375682.1,375682.1,32877,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709811,435592.00
04/26/2016 18:30,2,1.654,ACTIVE,213.51,353.47,59.991,1461709803,"201051344000955","219011344069620",30.85,18.00,0,336.94,388.04,51.7,48.0,0.429,387404.9,387404.9,32818,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709812,435593.00
04/26/2016 18:30,2,0.967,ACTIVE,212.83,425.91,59.975,1461709803,"274151322000094","219011344069620",39.60,22.00,0,337.24,464.68,38.8,35.5,0.261,527975.6,527975.6,22706,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709813,435594.00
04/26/2016 18:30,2,1.799,ACTIVE,214.87,357.08,59.986,1461709803,"201051344000579","219011344069620",30.97,15.50,0,335.44,392.25,56.5,52.6,0.460,387768.7,387768.7,8422,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709814,435595.00
04/26/2016 18:30,2,1.746,ACTIVE,213.51,354.07,59.970,1461709803,"201051344000890","219011344069620",30.53,15.30,0,336.94,391.34,54.0,50.2,0.433,384558.4,384558.4,32842,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709815,435596.00
04/26/2016 18:30,2,1.688,ACTIVE,213.96,355.28,59.996,1461709803,"201051344000438","219011344069620",31.05,17.00,0,337.84,393.45,53.1,49.3,0.433,386713.3,386713.3,32847,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709816,435597.00
04/26/2016 18:30,2,1.723,ACTIVE,213.96,355.28,59.970,1461709803,"201051344000417","219011344069620",30.67,16.00,0,336.94,391.64,53.5,49.8,0.438,379783.6,379783.6,32999,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709817,435598.00
04/26/2016 18:30,2,1.494,ACTIVE,212.83,354.67,59.970,1461709803,"274151322000083","219011344069620",30.47,21.00,0,335.44,372.41,46.1,42.6,0.323,651525.1,651525.1,21830,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709818,435599.00
04/26/2016 18:30,2,1.488,ACTIVE,213.29,355.28,59.981,1461709803,"274151322000076","219011344069620",31.27,20.30,0,336.94,373.61,47.2,43.6,0.331,693209.9,693209.9,21826,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709819,435600.00
04/26/2016 18:30,2,1.752,ACTIVE,214.87,355.88,60.023,1461709803,"201051344000868","219011344069620",30.28,17.00,0,337.54,391.64,53.7,49.9,0.433,373245.9,373245.9,28080,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709820,435601.00
04/26/2016 18:30,2,1.586,ACTIVE,213.06,346.86,59.975,1461709803,"274151322000095","219011344069620",30.95,20.30,0,335.44,374.81,49.7,46.0,0.331,686161.9,686161.9,21729,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709821,435602.00
04/26/2016 18:30,2,1.758,ACTIVE,215.09,358.88,59.965,1461709803,"201051344000988","219011344069620",30.47,16.70,0,333.93,392.85,54.3,50.5,0.460,370588.9,370588.9,28370,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709822,435603.00
04/26/2016 18:30,2,1.811,ACTIVE,214.19,354.97,59.986,1461709803,"201051344001025","219011344069620",30.43,16.70,0,336.64,392.85,55.8,51.9,0.442,384285.7,384285.7,32888,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709822,435604.00
04/26/2016 18:30,2,1.807,ACTIVE,215.09,357.68,59.944,1461709803,"201051344000458","219011344069620",30.38,18.70,0,336.64,394.35,55.6,51.8,0.468,381237.7,381237.7,28293,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709823,435605.00
04/26/2016 18:30,2,1.779,ACTIVE,215.54,358.58,59.986,1461709803,"201051344000853","219011344069620",30.49,17.30,0,337.24,392.25,55.0,51.1,0.433,379696.8,379696.8,27887,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709824,435606.00
04/26/2016 18:30,2,1.738,ACTIVE,214.19,355.88,59.965,1461709803,"201051344000685","219011344069620",30.36,15.80,0,335.74,392.25,53.5,49.7,0.464,386232.2,386232.2,32716,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709825,435607.00
04/26/2016 18:30,2,1.756,ACTIVE,214.41,355.58,59.981,1461709803,"201051344000917","219011344069620",30.59,19.50,0,335.74,393.45,54.5,50.6,0.446,383274.4,383274.4,32720,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709826,435608.00
04/26/2016 18:30,2,1.742,ACTIVE,214.19,354.97,60.023,1461709803,"201051344001145","219011344069620",30.89,15.30,0,337.84,393.75,54.6,50.8,0.446,388442.9,388442.9,32578,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709827,435609.00
04/26/2016 18:30,2,1.758,ACTIVE,214.41,355.58,59.991,1461709803,"201051344000651","219011344069620",30.43,19.80,0,334.54,391.94,54.2,50.4,0.438,380464.2,380464.2,32942,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709828,435610.00
04/26/2016 18:30,2,1.322,ACTIVE,212.61,353.47,59.986,1461709803,"274151322000088","219011344069620",29.74,20.00,0,335.44,368.50,39.8,36.5,0.270,630692.1,630692.1,21508,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709829,435611.00
04/26/2016 18:30,2,0.959,ACTIVE,213.51,439.13,59.986,1461709803,"274151322000068","219011344069620",40.97,22.50,0,337.24,469.19,39.4,36.1,0.252,527739.2,527739.2,22914,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709830,435612.00
04/26/2016 18:30,2,1.719,ACTIVE,213.74,353.77,59.996,1461709803,"201051344001135","219011344069620",30.67,18.30,0,337.24,391.34,53.4,49.6,0.433,376767.5,376767.5,32896,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709831,435613.00
04/26/2016 18:30,2,1.773,ACTIVE,214.41,356.48,60.012,1461709803,"201051344000594","219011344069620",30.87,15.30,0,336.64,392.25,55.5,51.6,0.442,384544.8,384544.8,28331,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709832,435614.00
04/26/2016 18:30,2,1.658,ACTIVE,214.19,354.37,59.996,1461709803,"201051344001203","219011344069620",30.99,17.00,0,337.24,393.75,52.0,48.3,0.424,383386.5,383386.5,32895,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709832,435615.00
04/26/2016 18:30,2,1.377,ACTIVE,212.83,349.26,59.986,1461709803,"274151322000054","219011344069620",29.92,21.30,0,335.44,369.70,41.8,38.4,0.287,644517.5,644517.5,21535,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709833,435616.00
04/26/2016 18:30,2,1.738,ACTIVE,215.09,355.58,59.996,1461709803,"201051344000867","219011344069620",30.61,17.30,0,337.54,391.94,53.9,50.1,0.429,372576.4,372576.4,28335,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709834,435617.00
04/26/2016 18:30,2,1.582,ACTIVE,214.19,354.07,60.049,1461709803,"201051344001093","219011344069620",30.63,16.00,0,336.94,388.94,49.1,45.5,0.389,382235.5,382235.5,32768,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709835,435618.00
04/26/2016 18:30,2,1.750,ACTIVE,214.87,357.08,59.996,1461709803,"201051344000900","219011344069620",30.12,18.30,0,335.44,392.25,53.4,49.6,0.442,387959.9,387959.9,27717,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709836,435619.00
04/26/2016 18:30,2,1.723,ACTIVE,215.09,356.18,60.002,1461709803,"201051344000648","219011344069620",30.63,16.70,0,335.14,391.64,53.5,49.7,0.433,380486.3,380486.3,28027,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709837,435620.00
04/26/2016 18:30,2,1.748,ACTIVE,215.09,355.88,59.991,1461709803,"201051344000569","219011344069620",30.53,18.00,0,336.04,393.45,54.1,50.3,0.446,389249.3,389249.3,27654,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709838,435621.00
04/26/2016 18:30,2,1.775,ACTIVE,215.09,357.98,59.944,1461709803,"201051344000983","219011344069620",30.83,17.80,0,335.14,392.85,55.5,51.6,0.460,380845.8,380845.8,28124,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709839,435622.00
04/26/2016 18:30,2,1.752,ACTIVE,215.09,355.88,60.034,1461709803,"201051344001158","219011344069620",30.38,15.80,0,336.34,392.25,53.9,50.1,0.446,375547.1,375547.1,28387,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709840,435623.00
04/26/2016 18:30,2,1.711,ACTIVE,215.54,355.88,60.023,1461709803,"201051344000576","219011344069620",30.53,17.30,0,336.34,390.74,53.0,49.2,0.420,382382.5,382382.5,27799,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709841,435624.00
04/26/2016 18:30,2,1.408,ACTIVE,213.06,353.77,59.996,1461709803,"274151322000087","219011344069620",29.86,24.00,0,335.44,370.30,42.6,39.2,0.274,618596.6,618596.6,21613,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461709842,435625.00
04/26/2016 18:45,2,1.246,ACTIVE,215.32,351.67,59.912,1461710703,"201051344000645","219011344069620",30.45,17.50,0,337.54,381.73,38.5,35.2,0.301,381989.3,381989.3,27941,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710704,435626.00
04/26/2016 18:45,2,0.482,ACTIVE,213.06,351.67,59.959,1461710703,"274151322000085","219011344069620",32.62,19.50,0,333.93,364.89,16.0,13.5,0.093,647120.2,647120.2,21549,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710705,435627.00
04/26/2016 18:45,2,1.260,ACTIVE,215.09,351.97,59.928,1461710703,"201051344000633","219011344069620",30.71,15.00,0,336.04,384.13,39.2,35.9,0.314,372899.7,372899.7,28405,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710706,435628.00
04/26/2016 18:45,2,1.242,ACTIVE,215.09,351.37,59.917,1461710703,"201051344000469","219011344069620",30.67,15.00,0,336.64,381.73,38.6,35.4,0.309,374174.4,374174.4,28350,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710707,435629.00
