ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 18:45,2,1.252,ACTIVE,213.74,349.86,59.949,1461710703,"201051344000646","219011344069620",30.53,14.30,0,334.54,377.52,38.7,35.5,0.318,378366.7,378366.7,32907,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710708,435630.00
04/26/2016 18:45,2,0.973,ACTIVE,212.83,348.66,59.938,1461710703,"274151322000052","219011344069620",30.28,18.00,0,335.44,362.49,29.8,26.9,0.203,657387.7,657387.7,21768,0,0,0,L,1151911521,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710709,435631.00
04/26/2016 18:45,2,1.396,ACTIVE,214.19,351.37,59.965,1461710703,"201051344000585","219011344069620",30.81,15.50,0,335.74,383.23,43.6,40.2,0.345,384404.9,384404.9,32909,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710710,435632.00
04/26/2016 18:45,2,1.170,ACTIVE,213.96,348.36,59.954,1461710703,"201051344001230","219011344069620",30.53,13.30,0,335.14,374.81,36.2,33.0,0.278,382112.7,382112.7,32705,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710711,435633.00
04/26/2016 18:45,2,1.254,ACTIVE,214.64,351.37,59.975,1461710703,"201051344000582","219011344069620",30.06,17.00,0,337.24,380.22,38.2,34.9,0.296,375692.7,375692.7,32878,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710711,435634.00
04/26/2016 18:45,2,1.178,ACTIVE,213.74,348.36,59.954,1461710703,"201051344000955","219011344069620",30.43,16.00,0,334.84,374.81,36.3,33.1,0.287,387415.0,387415.0,32819,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710712,435635.00
04/26/2016 18:45,2,0.645,ACTIVE,213.06,420.80,59.944,1461710703,"274151322000094","219011344069620",39.72,20.30,0,335.14,451.16,26.0,23.1,0.172,527982.8,527982.8,22707,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710713,435636.00
04/26/2016 18:45,2,1.285,ACTIVE,215.09,352.57,59.922,1461710703,"201051344000579","219011344069620",31.05,14.30,0,337.24,382.33,40.5,37.1,0.318,387779.9,387779.9,8423,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710714,435637.00
04/26/2016 18:45,2,1.213,ACTIVE,213.96,349.56,59.954,1461710703,"201051344000890","219011344069620",31.11,14.30,0,335.44,376.92,38.2,35.0,0.292,384569.0,384569.0,32843,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710715,435638.00
04/26/2016 18:45,2,1.205,ACTIVE,214.19,350.17,59.959,1461710703,"201051344000438","219011344069620",30.69,15.50,0,336.34,378.42,37.5,34.3,0.296,386723.7,386723.7,32848,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710716,435639.00
04/26/2016 18:45,2,1.250,ACTIVE,214.19,349.56,59.949,1461710703,"201051344000417","219011344069620",30.28,14.70,0,336.04,376.92,38.3,35.1,0.296,379794.2,379794.2,33000,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710717,435640.00
04/26/2016 18:45,2,1.023,ACTIVE,213.06,345.66,59.986,1461710703,"274151322000083","219011344069620",30.38,19.00,0,335.44,364.29,31.4,28.4,0.217,651533.9,651533.9,21831,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710718,435641.00
04/26/2016 18:45,2,0.998,ACTIVE,213.74,346.56,59.954,1461710703,"274151322000076","219011344069620",31.17,18.00,0,336.94,364.89,31.6,28.5,0.212,693218.9,693218.9,21827,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710719,435642.00
04/26/2016 18:45,2,1.248,ACTIVE,214.64,350.77,59.965,1461710703,"201051344000868","219011344069620",30.14,15.80,0,337.24,379.32,38.1,34.8,0.292,373256.4,373256.4,28081,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710720,435643.00
04/26/2016 18:45,2,1.072,ACTIVE,213.06,347.46,59.949,1461710703,"274151322000095","219011344069620",30.95,18.70,0,336.04,365.49,33.6,30.5,0.225,686171.4,686171.4,21730,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710721,435644.00
04/26/2016 18:45,2,1.246,ACTIVE,214.87,353.77,59.928,1461710703,"201051344000988","219011344069620",30.47,15.30,0,336.34,382.63,38.5,35.2,0.309,370599.5,370599.5,28371,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710722,435645.00
04/26/2016 18:45,2,1.277,ACTIVE,213.96,349.86,59.954,1461710703,"201051344001025","219011344069620",30.83,15.00,0,336.34,379.02,39.9,36.6,0.309,384296.7,384296.7,32889,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710723,435646.00
04/26/2016 18:45,2,1.285,ACTIVE,215.09,351.67,59.912,1461710703,"201051344000458","219011344069620",30.49,17.30,0,337.24,381.42,39.8,36.4,0.327,381248.7,381248.7,28294,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710723,435647.00
04/26/2016 18:45,2,1.262,ACTIVE,215.54,352.87,59.959,1461710703,"201051344000853","219011344069620",30.61,15.80,0,337.24,382.03,39.2,35.9,0.309,379707.6,379707.6,27888,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710724,435648.00
04/26/2016 18:45,2,1.225,ACTIVE,214.41,351.67,59.965,1461710703,"201051344000685","219011344069620",30.42,14.70,0,336.04,378.42,37.8,34.5,0.314,386242.7,386242.7,32717,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710725,435649.00
04/26/2016 18:45,2,1.248,ACTIVE,214.19,350.47,59.965,1461710703,"201051344000917","219011344069620",30.45,17.80,0,336.34,379.92,38.5,35.3,0.305,383285.1,383285.1,32721,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710726,435650.00
04/26/2016 18:45,2,1.236,ACTIVE,214.19,350.77,59.959,1461710703,"201051344001145","219011344069620",30.75,13.70,0,336.94,378.42,38.5,35.3,0.309,388453.6,388453.6,32579,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710727,435651.00
04/26/2016 18:45,2,1.250,ACTIVE,214.41,351.07,59.986,1461710703,"201051344000651","219011344069620",30.43,17.50,0,338.44,380.52,38.6,35.3,0.301,380474.9,380474.9,32943,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710728,435652.00
04/26/2016 18:45,2,0.877,ACTIVE,212.83,347.46,59.970,1461710703,"274151322000088","219011344069620",29.64,17.80,0,335.74,360.69,26.4,23.5,0.168,630699.6,630699.6,21509,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710729,435653.00
04/26/2016 18:45,2,0.668,ACTIVE,213.74,428.31,59.954,1461710703,"274151322000068","219011344069620",40.37,21.00,0,335.14,457.77,27.2,24.3,0.168,527746.8,527746.8,22915,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710730,435654.00
04/26/2016 18:45,2,1.219,ACTIVE,213.96,349.26,59.965,1461710703,"201051344001135","219011344069620",30.69,16.30,0,336.64,376.62,38.0,34.7,0.296,376778.0,376778.0,32897,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710731,435655.00
04/26/2016 18:45,2,1.268,ACTIVE,214.41,351.07,59.959,1461710703,"201051344000594","219011344069620",30.69,14.30,0,336.34,379.32,39.4,36.1,0.301,384555.7,384555.7,28332,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710732,435656.00
04/26/2016 18:45,2,1.174,ACTIVE,214.19,349.56,59.965,1461710703,"201051344001203","219011344069620",30.65,15.80,0,336.94,377.82,36.5,33.3,0.287,383396.6,383396.6,32896,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710733,435657.00
04/26/2016 18:45,2,0.934,ACTIVE,213.06,349.26,59.949,1461710703,"274151322000054","219011344069620",29.66,19.00,0,335.74,362.19,28.1,25.2,0.181,644525.4,644525.4,21536,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710734,435658.00
04/26/2016 18:45,2,1.234,ACTIVE,215.09,350.77,59.970,1461710703,"201051344000867","219011344069620",30.53,16.00,0,336.64,378.72,38.2,35.0,0.296,372587.0,372587.0,28336,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710734,435659.00
04/26/2016 18:45,2,1.092,ACTIVE,214.19,349.26,59.944,1461710703,"201051344001093","219011344069620",30.69,15.30,0,336.04,374.81,34.0,30.9,0.247,382245.0,382245.0,32769,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710735,435660.00
04/26/2016 18:45,2,1.229,ACTIVE,214.87,352.57,59.954,1461710703,"201051344000900","219011344069620",30.18,17.00,0,338.44,381.12,37.5,34.3,0.296,387970.4,387970.4,27718,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710737,435661.00
04/26/2016 18:45,2,1.232,ACTIVE,215.32,351.37,59.928,1461710703,"201051344000648","219011344069620",30.42,15.50,0,337.84,381.73,38.0,34.7,0.296,380496.8,380496.8,28028,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710737,435662.00
04/26/2016 18:45,2,1.260,ACTIVE,215.09,351.67,59.965,1461710703,"201051344000569","219011344069620",30.26,16.70,0,337.84,381.12,38.7,35.4,0.305,389259.9,389259.9,27655,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710738,435663.00
04/26/2016 18:45,2,1.283,ACTIVE,215.09,351.67,59.954,1461710703,"201051344000983","219011344069620",30.53,16.30,0,338.44,383.53,39.7,36.4,0.314,380856.7,380856.7,28125,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710739,435664.00
04/26/2016 18:45,2,1.250,ACTIVE,215.09,352.27,59.959,1461710703,"201051344001158","219011344069620",30.06,14.70,0,337.84,382.03,38.1,34.8,0.305,375557.7,375557.7,28388,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710740,435665.00
04/26/2016 18:45,2,1.203,ACTIVE,215.54,351.97,59.991,1461710703,"201051344000576","219011344069620",30.67,16.00,0,338.14,380.52,37.4,34.2,0.274,382392.9,382392.9,27800,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710741,435666.00
04/26/2016 18:45,2,0.967,ACTIVE,213.29,344.45,59.954,1461710703,"274151322000087","219011344069620",29.48,21.80,0,336.04,362.19,28.9,26.0,0.190,618604.7,618604.7,21614,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461710742,435667.00
04/26/2016 19:00,2,0.807,ACTIVE,215.09,348.06,60.028,1461711603,"201051344000645","219011344069620",30.32,16.00,0,337.54,369.70,24.8,22.0,0.181,381996.3,381996.3,27942,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711604,435668.00
04/26/2016 19:00,2,0.402,ACTIVE,213.06,342.05,59.981,1461711603,"274151322000085","219011344069620",29.34,17.50,0,337.54,360.69,11.9,9.6,0.066,647123.0,647123.0,21550,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711605,435669.00
04/26/2016 19:00,2,0.822,ACTIVE,215.09,349.86,59.981,1461711603,"201051344000633","219011344069620",30.51,13.70,0,337.54,370.90,25.5,22.7,0.190,372906.9,372906.9,28406,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711606,435670.00
04/26/2016 19:00,2,0.828,ACTIVE,215.09,348.06,59.975,1461711603,"201051344000469","219011344069620",29.86,13.70,0,336.04,368.80,25.1,22.3,0.190,374181.6,374181.6,28351,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711607,435671.00
04/26/2016 19:00,2,0.826,ACTIVE,213.51,345.66,59.970,1461711603,"201051344000646","219011344069620",30.16,13.00,0,333.93,367.30,25.3,22.5,0.190,378373.9,378373.9,32908,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711608,435672.00
04/26/2016 19:00,2,0.604,ACTIVE,212.83,343.55,59.965,1461711603,"274151322000052","219011344069620",30.26,16.00,0,333.63,355.58,18.6,16.0,0.115,657392.9,657392.9,21769,0,0,0,L,1151911521,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711608,435673.00
04/26/2016 19:00,2,0.938,ACTIVE,213.96,347.16,59.975,1461711603,"201051344000585","219011344069620",30.65,14.00,0,336.34,369.70,29.1,26.2,0.212,384413.2,384413.2,32910,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711609,435674.00
04/26/2016 19:00,2,0.740,ACTIVE,213.51,344.76,59.970,1461711603,"201051344001230","219011344069620",30.40,12.70,0,334.24,364.29,22.8,20.1,0.164,382119.3,382119.3,32706,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711610,435675.00
04/26/2016 19:00,2,0.801,ACTIVE,214.19,346.86,59.944,1461711603,"201051344000582","219011344069620",30.38,15.50,0,336.94,368.20,24.7,21.9,0.181,375699.7,375699.7,32879,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711611,435676.00
04/26/2016 19:00,2,0.762,ACTIVE,213.29,344.45,59.959,1461711603,"201051344000955","219011344069620",30.51,14.70,0,335.14,363.99,23.6,20.8,0.168,387421.7,387421.7,32820,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711612,435677.00
04/26/2016 19:00,2,0.268,ACTIVE,213.06,441.54,59.965,1461711603,"274151322000094","219011344069620",42.02,18.70,0,337.84,459.27,11.4,9.1,0.062,527987.0,527987.0,22708,0,0,0,L,1151911521,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711613,435678.00
04/26/2016 19:00,2,0.852,ACTIVE,214.87,347.76,59.970,1461711603,"201051344000579","219011344069620",30.75,13.30,0,337.84,370.00,26.6,23.7,0.190,387787.4,387787.4,8424,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711614,435679.00
04/26/2016 19:00,2,0.799,ACTIVE,213.51,344.76,59.954,1461711603,"201051344000890","219011344069620",30.65,13.30,0,335.74,366.40,24.9,22.1,0.172,384576.0,384576.0,32844,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711615,435680.00
04/26/2016 19:00,2,0.785,ACTIVE,213.74,345.96,59.975,1461711603,"201051344000438","219011344069620",30.49,14.00,0,336.34,366.70,24.3,21.5,0.172,386730.6,386730.6,32849,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711616,435681.00
04/26/2016 19:00,2,0.824,ACTIVE,213.74,345.96,59.970,1461711603,"201051344000417","219011344069620",30.38,13.30,0,335.44,367.00,25.4,22.6,0.177,379801.3,379801.3,33001,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711617,435682.00
04/26/2016 19:00,2,0.639,ACTIVE,213.06,345.66,59.970,1461711603,"274151322000083","219011344069620",30.22,17.00,0,333.63,356.78,19.5,16.9,0.124,651539.5,651539.5,21832,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711617,435683.00
04/26/2016 19:00,2,0.621,ACTIVE,213.51,342.95,59.965,1461711603,"274151322000076","219011344069620",30.38,16.30,0,334.84,356.78,19.1,16.5,0.119,693224.4,693224.4,21828,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711618,435684.00
04/26/2016 19:00,2,0.811,ACTIVE,214.41,346.26,59.965,1461711603,"201051344000868","219011344069620",30.04,14.70,0,336.34,367.90,24.7,21.9,0.177,373263.5,373263.5,28082,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711619,435685.00
04/26/2016 19:00,2,0.545,ACTIVE,213.06,348.36,59.965,1461711603,"274151322000095","219011344069620",32.18,17.00,0,335.74,357.08,17.8,15.2,0.106,686177.3,686177.3,21731,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711620,435686.00
04/26/2016 19:00,2,0.801,ACTIVE,214.41,348.66,59.975,1461711603,"201051344000988","219011344069620",30.20,14.00,0,337.24,370.60,24.5,21.8,0.186,370606.6,370606.6,28372,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711621,435687.00
04/26/2016 19:00,2,0.826,ACTIVE,213.51,345.36,59.991,1461711603,"201051344001025","219011344069620",30.99,13.70,0,336.64,367.90,25.9,23.1,0.186,384304.1,384304.1,32890,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711622,435688.00
04/26/2016 19:00,2,0.836,ACTIVE,214.41,346.86,59.975,1461711603,"201051344000458","219011344069620",30.51,16.00,0,337.54,369.10,25.9,23.0,0.199,381256.0,381256.0,28295,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711623,435689.00
04/26/2016 19:00,2,0.818,ACTIVE,215.09,348.36,59.933,1461711603,"201051344000853","219011344069620",30.55,14.70,0,337.84,373.61,25.4,22.6,0.186,379714.8,379714.8,27889,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711624,435690.00
04/26/2016 19:00,2,0.787,ACTIVE,213.96,346.26,59.970,1461711603,"201051344000685","219011344069620",30.42,13.30,0,335.74,367.90,24.3,21.5,0.186,386249.6,386249.6,32718,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711625,435691.00
04/26/2016 19:00,2,0.801,ACTIVE,213.96,346.86,59.959,1461711603,"201051344000917","219011344069620",30.42,16.00,0,336.34,367.60,24.7,21.9,0.181,383292.2,383292.2,32722,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711626,435692.00
04/26/2016 19:00,2,0.775,ACTIVE,213.96,346.26,59.970,1461711603,"201051344001145","219011344069620",31.03,12.70,0,336.34,369.10,24.4,21.6,0.181,388460.7,388460.7,32580,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711626,435693.00
04/26/2016 19:00,2,0.807,ACTIVE,213.74,345.66,59.954,1461711603,"201051344000651","219011344069620",30.45,15.30,0,336.94,368.20,24.9,22.1,0.177,380482.0,380482.0,32944,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711627,435694.00
04/26/2016 19:00,2,0.539,ACTIVE,212.83,343.85,59.959,1461711603,"274151322000088","219011344069620",29.12,16.00,0,333.33,354.37,15.9,13.4,0.097,630704.1,630704.1,21510,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711628,435695.00
04/26/2016 19:00,2,0.414,ACTIVE,213.74,424.41,59.965,1461711603,"274151322000068","219011344069620",40.00,19.00,0,337.84,443.94,16.9,14.4,0.097,527751.5,527751.5,22916,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711629,435696.00
04/26/2016 19:00,2,0.805,ACTIVE,213.51,344.45,59.965,1461711603,"201051344001135","219011344069620",30.18,14.70,0,336.34,366.40,24.6,21.9,0.177,376785.0,376785.0,32898,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711630,435697.00
04/26/2016 19:00,2,0.830,ACTIVE,214.19,347.16,59.959,1461711603,"201051344000594","219011344069620",30.30,13.30,0,336.64,369.10,25.6,22.7,0.186,384563.0,384563.0,28333,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711631,435698.00
04/26/2016 19:00,2,0.752,ACTIVE,213.74,344.76,59.970,1461711603,"201051344001203","219011344069620",30.26,14.70,0,336.34,367.30,23.1,20.4,0.168,383403.2,383403.2,32897,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711632,435699.00
04/26/2016 19:00,2,0.561,ACTIVE,212.83,341.45,59.959,1461711603,"274151322000054","219011344069620",29.92,17.30,0,332.13,354.67,16.9,14.4,0.106,644530.3,644530.3,21537,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711633,435700.00
04/26/2016 19:00,2,0.805,ACTIVE,214.87,346.26,59.970,1461711603,"201051344000867","219011344069620",30.30,14.70,0,336.04,368.50,24.8,22.0,0.177,372594.0,372594.0,28337,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711634,435701.00
04/26/2016 19:00,2,0.693,ACTIVE,213.74,345.66,59.970,1461711603,"201051344001093","219011344069620",30.49,14.00,0,336.34,365.49,21.5,18.8,0.141,382251.0,382251.0,32770,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711635,435702.00
04/26/2016 19:00,2,0.781,ACTIVE,214.64,347.76,59.975,1461711603,"201051344000900","219011344069620",29.94,15.80,0,338.14,368.80,23.7,20.9,0.181,387977.2,387977.2,27719,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711636,435703.00
04/26/2016 19:00,2,0.789,ACTIVE,214.87,346.86,59.965,1461711603,"201051344000648","219011344069620",30.73,14.30,0,338.14,368.80,24.6,21.8,0.177,380503.8,380503.8,28029,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711637,435704.00
04/26/2016 19:00,2,0.826,ACTIVE,214.87,347.46,59.975,1461711603,"201051344000569","219011344069620",30.16,15.50,0,338.14,368.80,25.2,22.4,0.186,389267.1,389267.1,27656,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711638,435705.00
04/26/2016 19:00,2,0.832,ACTIVE,214.87,347.76,59.965,1461711603,"201051344000983","219011344069620",30.55,15.00,0,338.44,370.00,25.8,23.0,0.194,380864.0,380864.0,28126,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711638,435706.00
04/26/2016 19:00,2,0.789,ACTIVE,214.87,347.76,59.944,1461711603,"201051344001158","219011344069620",30.43,13.30,0,337.54,372.11,24.4,21.6,0.186,375564.7,375564.7,28389,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711639,435707.00
04/26/2016 19:00,2,0.781,ACTIVE,215.09,348.36,59.970,1461711603,"201051344000576","219011344069620",30.47,15.00,0,338.14,370.90,24.1,21.4,0.177,382399.7,382399.7,27801,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711640,435708.00
04/26/2016 19:00,2,0.426,ACTIVE,213.29,342.65,59.986,1461711603,"274151322000087","219011344069620",29.82,19.30,0,336.04,356.78,12.8,10.5,0.071,618608.7,618608.7,21615,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461711641,435709.00
04/26/2016 19:15,2,0.523,ACTIVE,214.41,343.85,59.959,1461712504,"201051344000645","219011344069620",29.46,14.70,0,326.72,360.38,15.7,13.2,0.102,382000.6,382000.6,27943,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712505,435710.00
04/26/2016 19:15,2,0.377,ACTIVE,212.83,339.34,59.944,1461712504,"274151322000085","219011344069620",28.59,15.50,0,324.62,346.56,10.9,8.6,0.049,647125.3,647125.3,21551,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712506,435711.00
04/26/2016 19:15,2,0.514,ACTIVE,214.41,345.06,59.959,1461712504,"201051344000633","219011344069620",30.73,12.30,0,329.13,360.69,16.0,13.6,0.102,372911.3,372911.3,28407,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712507,435712.00
04/26/2016 19:15,2,0.525,ACTIVE,214.19,343.85,59.970,1461712504,"201051344000469","219011344069620",30.20,12.70,0,325.82,359.78,16.1,13.6,0.097,374185.9,374185.9,28352,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712508,435713.00
04/26/2016 19:15,2,0.518,ACTIVE,213.29,342.35,59.970,1461712504,"201051344000646","219011344069620",29.44,11.70,0,325.22,357.68,15.4,13.0,0.093,378378.2,378378.2,32909,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712509,435714.00
04/26/2016 19:15,2,0.406,ACTIVE,212.61,341.75,59.965,1461712504,"274151322000052","219011344069620",29.66,14.30,0,324.62,350.47,12.2,9.9,0.071,657396.0,657396.0,21770,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712510,435715.00
04/26/2016 19:15,2,0.594,ACTIVE,213.74,343.85,59.981,1461712504,"201051344000585","219011344069620",30.12,12.30,0,328.82,360.08,18.2,15.6,0.119,384418.3,384418.3,32911,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712511,435716.00
04/26/2016 19:15,2,0.480,ACTIVE,213.51,342.05,59.938,1461712504,"201051344001230","219011344069620",29.10,11.70,0,325.82,354.97,14.2,11.8,0.084,382123.2,382123.2,32707,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712512,435717.00
04/26/2016 19:15,2,0.529,ACTIVE,214.19,343.55,59.970,1461712504,"201051344000582","219011344069620",29.04,14.00,0,326.12,357.68,15.6,13.1,0.093,375704.0,375704.0,32880,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712512,435718.00
04/26/2016 19:15,2,0.504,ACTIVE,213.29,341.75,59.965,1461712504,"201051344000955","219011344069620",30.26,12.70,0,326.42,355.28,15.5,13.0,0.084,387425.8,387425.8,32821,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712513,435719.00
04/26/2016 19:15,2,0.246,ACTIVE,212.61,408.48,59.959,1461712504,"274151322000094","219011344069620",38.55,17.00,0,337.54,446.95,9.7,7.4,0.053,527989.0,527989.0,22709,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712514,435720.00
04/26/2016 19:15,2,0.562,ACTIVE,213.96,342.95,59.959,1461712504,"201051344000579","219011344069620",30.04,12.30,0,329.73,360.08,17.2,14.7,0.102,387792.1,387792.1,8425,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712515,435721.00
04/26/2016 19:15,2,0.521,ACTIVE,213.29,341.75,59.965,1461712504,"201051344000890","219011344069620",29.76,12.00,0,325.22,357.08,15.7,13.2,0.088,384580.3,384580.3,32845,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712516,435722.00
04/26/2016 19:15,2,0.518,ACTIVE,213.51,342.35,59.965,1461712504,"201051344000438","219011344069620",29.78,12.00,0,331.23,357.68,15.6,13.1,0.088,386734.8,386734.8,32850,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712517,435723.00
04/26/2016 19:15,2,0.547,ACTIVE,213.96,343.25,59.954,1461712504,"201051344000417","219011344069620",29.92,12.00,0,329.43,357.08,16.6,14.1,0.093,379805.7,379805.7,33002,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712518,435724.00
04/26/2016 19:15,2,0.404,ACTIVE,212.61,341.45,59.991,1461712504,"274151322000083","219011344069620",29.50,15.30,0,325.82,350.47,12.1,9.7,0.071,651542.7,651542.7,21833,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712519,435725.00
04/26/2016 19:15,2,0.408,ACTIVE,213.06,343.25,59.922,1461712504,"274151322000076","219011344069620",29.72,14.70,0,328.52,350.17,12.3,10.0,0.071,693227.6,693227.6,21829,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712520,435726.00
04/26/2016 19:15,2,0.518,ACTIVE,213.74,343.25,59.981,1461712504,"201051344000868","219011344069620",29.80,13.30,0,326.12,358.88,15.6,13.1,0.093,373267.7,373267.7,28083,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712521,435727.00
04/26/2016 19:15,2,0.410,ACTIVE,212.61,341.45,59.949,1461712504,"274151322000095","219011344069620",29.74,15.30,0,336.94,359.18,12.4,10.0,0.075,686180.2,686180.2,21732,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712521,435728.00
04/26/2016 19:15,2,0.473,ACTIVE,213.74,344.76,59.965,1461712504,"201051344000988","219011344069620",30.95,12.70,0,326.72,359.48,14.8,12.4,0.102,370610.8,370610.8,28373,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712522,435729.00
04/26/2016 19:15,2,0.523,ACTIVE,213.51,342.05,59.959,1461712504,"201051344001025","219011344069620",30.26,12.00,0,330.93,357.98,16.1,13.6,0.093,384308.6,384308.6,32891,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712523,435730.00
04/26/2016 19:15,2,0.543,ACTIVE,213.96,343.25,59.954,1461712504,"201051344000458","219011344069620",30.02,14.70,0,330.03,359.18,16.6,14.1,0.110,381260.5,381260.5,28296,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712524,435731.00
04/26/2016 19:15,2,0.527,ACTIVE,214.41,344.45,59.949,1461712504,"201051344000853","219011344069620",29.96,13.30,0,330.33,360.69,16.1,13.6,0.097,379719.2,379719.2,27890,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712525,435732.00
04/26/2016 19:15,2,0.510,ACTIVE,213.96,343.85,59.965,1461712504,"201051344000685","219011344069620",29.10,11.70,0,326.12,358.88,15.0,12.6,0.097,386253.8,386253.8,32719,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712526,435733.00
04/26/2016 19:15,2,0.498,ACTIVE,213.74,343.55,59.954,1461712504,"201051344000917","219011344069620",30.08,14.30,0,325.22,358.88,15.2,12.7,0.093,383296.4,383296.4,32723,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712527,435734.00
04/26/2016 19:15,2,0.436,ACTIVE,213.96,343.55,59.996,1461712504,"201051344001145","219011344069620",31.11,11.30,0,334.24,358.28,13.7,11.3,0.080,388464.5,388464.5,32581,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712528,435735.00
04/26/2016 19:15,2,0.539,ACTIVE,213.74,342.95,59.954,1461712504,"201051344000651","219011344069620",28.71,12.70,0,330.93,357.68,15.7,13.2,0.097,380486.2,380486.2,32945,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712529,435736.00
04/26/2016 19:15,2,0.375,ACTIVE,212.16,340.25,59.954,1461712504,"274151322000088","219011344069620",27.85,14.30,0,324.32,348.36,10.6,8.3,0.062,630706.7,630706.7,21511,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712530,435737.00
04/26/2016 19:15,2,0.268,ACTIVE,213.29,416.59,59.944,1461712504,"274151322000068","219011344069620",39.34,17.00,0,338.74,442.14,10.6,8.3,0.049,527754.2,527754.2,22917,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712531,435738.00
04/26/2016 19:15,2,0.514,ACTIVE,213.51,341.75,59.959,1461712504,"201051344001135","219011344069620",29.68,12.30,0,326.42,356.78,15.5,13.0,0.093,376789.2,376789.2,32899,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712532,435739.00
04/26/2016 19:15,2,0.543,ACTIVE,213.51,342.95,59.981,1461712504,"201051344000594","219011344069620",29.20,12.00,0,327.92,359.18,16.1,13.6,0.097,384567.4,384567.4,28334,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712533,435740.00
04/26/2016 19:15,2,0.488,ACTIVE,213.96,341.75,59.954,1461712504,"201051344001203","219011344069620",23.08,13.30,0,325.22,357.68,11.4,9.1,0.062,383407.1,383407.1,32898,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712533,435741.00
04/26/2016 19:15,2,0.379,ACTIVE,212.38,340.25,59.975,1461712504,"274151322000054","219011344069620",29.02,15.30,0,333.93,348.96,11.2,8.9,0.071,644532.9,644532.9,21538,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712534,435742.00
04/26/2016 19:15,2,0.518,ACTIVE,214.19,342.05,59.949,1461712504,"201051344000867","219011344069620",29.76,13.30,0,326.72,358.58,15.6,13.1,0.093,372598.3,372598.3,28338,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712535,435743.00
04/26/2016 19:15,2,0.471,ACTIVE,213.74,342.05,59.944,1461712504,"201051344001093","219011344069620",29.04,13.00,0,329.73,355.58,13.9,11.5,0.071,382254.8,382254.8,32771,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712536,435744.00
04/26/2016 19:15,2,0.486,ACTIVE,213.74,343.55,59.949,1461712504,"201051344000900","219011344069620",28.43,14.70,0,326.72,359.48,14.0,11.6,0.093,387981.2,387981.2,27720,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712537,435745.00
04/26/2016 19:15,2,0.535,ACTIVE,214.19,342.95,59.928,1461712504,"201051344000648","219011344069620",29.50,12.70,0,327.02,360.08,16.0,13.5,0.093,380508.1,380508.1,28030,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712538,435746.00
04/26/2016 19:15,2,0.537,ACTIVE,214.19,343.55,59.954,1461712504,"201051344000569","219011344069620",29.64,14.30,0,325.82,359.78,16.1,13.6,0.097,389271.5,389271.5,27657,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712539,435747.00
04/26/2016 19:15,2,0.537,ACTIVE,213.96,342.65,59.996,1461712504,"201051344000983","219011344069620",29.92,13.70,0,328.22,360.08,16.3,13.8,0.102,380868.5,380868.5,28127,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712540,435748.00
04/26/2016 19:15,2,0.506,ACTIVE,213.96,342.95,59.954,1461712504,"201051344001158","219011344069620",29.66,12.00,0,327.02,359.18,15.2,12.8,0.097,375568.9,375568.9,28390,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712541,435749.00
04/26/2016 19:15,2,0.504,ACTIVE,214.41,343.85,59.954,1461712504,"201051344000576","219011344069620",30.42,13.70,0,327.02,359.78,15.6,13.1,0.093,382404.0,382404.0,27802,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712542,435750.00
04/26/2016 19:15,2,0.398,ACTIVE,212.83,341.75,59.975,1461712504,"274151322000087","219011344069620",27.81,17.00,0,324.62,347.16,11.2,8.9,0.057,618611.1,618611.1,21616,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461712543,435751.00
04/26/2016 19:30,2,0.424,ACTIVE,214.19,342.05,59.970,1461713403,"201051344000645","219011344069620",29.34,13.30,0,336.64,351.97,12.6,10.2,0.071,382003.4,382003.4,27944,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713405,435752.00
04/26/2016 19:30,2,0.328,ACTIVE,212.61,340.85,59.954,1461713403,"274151322000085","219011344069620",29.16,14.30,0,336.64,345.66,9.7,7.5,0.049,647127.2,647127.2,21552,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713406,435753.00
04/26/2016 19:30,2,0.443,ACTIVE,214.19,343.85,60.012,1461713403,"201051344000633","219011344069620",28.21,11.30,0,336.34,353.77,12.7,10.3,0.071,372914.2,372914.2,28408,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713406,435754.00
04/26/2016 19:30,2,0.461,ACTIVE,213.74,342.35,59.991,1461713403,"201051344000469","219011344069620",27.99,11.70,0,335.74,351.37,13.1,10.8,0.075,374188.8,374188.8,28353,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713407,435755.00
04/26/2016 19:30,2,0.436,ACTIVE,213.29,341.45,60.007,1461713403,"201051344000646","219011344069620",28.86,11.00,0,333.33,349.86,12.8,10.4,0.062,378381.1,378381.1,32910,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713408,435756.00
04/26/2016 19:30,2,0.375,ACTIVE,212.38,341.45,59.970,1461713403,"274151322000052","219011344069620",28.69,13.30,0,335.44,345.96,10.9,8.6,0.062,657398.3,657398.3,21771,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713409,435757.00
04/26/2016 19:30,2,0.455,ACTIVE,213.51,342.05,59.965,1461713403,"201051344000585","219011344069620",28.29,11.70,0,334.54,351.97,13.1,10.7,0.071,384421.4,384421.4,32912,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713410,435758.00
04/26/2016 19:30,2,0.391,ACTIVE,213.06,340.25,59.981,1461713403,"201051344001230","219011344069620",28.82,11.00,0,334.24,348.96,11.4,9.1,0.057,382125.6,382125.6,32708,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713411,435759.00
04/26/2016 19:30,2,0.404,ACTIVE,213.74,341.75,59.970,1461713403,"201051344000582","219011344069620",29.74,12.30,0,335.74,350.77,12.2,9.9,0.057,375706.7,375706.7,32881,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713412,435760.00
04/26/2016 19:30,2,0.459,ACTIVE,213.06,341.45,59.970,1461713403,"201051344000955","219011344069620",28.77,11.30,0,333.93,349.26,13.4,11.0,0.071,387428.7,387428.7,32822,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713413,435761.00
04/26/2016 19:30,2,0.219,ACTIVE,212.61,396.45,59.965,1461713403,"274151322000094","219011344069620",37.33,15.80,0,337.54,426.51,8.3,6.1,0.049,527990.7,527990.7,22710,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713414,435762.00
04/26/2016 19:30,2,0.467,ACTIVE,213.51,341.45,59.970,1461713403,"201051344000579","219011344069620",28.77,11.70,0,336.34,351.97,13.7,11.3,0.071,387794.8,387794.8,8426,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713415,435763.00
04/26/2016 19:30,2,0.430,ACTIVE,213.29,340.85,59.970,1461713403,"201051344000890","219011344069620",29.72,11.30,0,334.54,350.17,13.0,10.6,0.062,384583.2,384583.2,32846,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713416,435764.00
04/26/2016 19:30,2,0.439,ACTIVE,213.29,341.45,60.018,1461713403,"201051344000438","219011344069620",29.44,10.70,0,335.44,350.17,13.1,10.8,0.071,386737.7,386737.7,32851,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713417,435765.00
04/26/2016 19:30,2,0.473,ACTIVE,213.51,341.75,59.970,1461713403,"201051344000417","219011344069620",28.43,11.30,0,334.54,350.47,13.7,11.3,0.066,379808.8,379808.8,33003,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713418,435766.00
04/26/2016 19:30,2,0.344,ACTIVE,212.38,340.55,59.975,1461713403,"274151322000083","219011344069620",28.49,14.00,0,336.34,346.56,9.9,7.7,0.053,651544.8,651544.8,21834,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713419,435767.00
04/26/2016 19:30,2,0.365,ACTIVE,212.83,339.65,59.928,1461713403,"274151322000076","219011344069620",29.54,13.30,0,337.24,346.26,10.9,8.6,0.057,693229.8,693229.8,21830,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713419,435768.00
04/26/2016 19:30,2,0.430,ACTIVE,213.29,341.75,59.975,1461713403,"201051344000868","219011344069620",28.84,12.00,0,335.44,350.77,12.6,10.2,0.071,373270.5,373270.5,28084,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713420,435769.00
04/26/2016 19:30,2,0.361,ACTIVE,212.38,341.75,59.965,1461713403,"274151322000095","219011344069620",27.97,13.70,0,336.34,346.26,10.3,8.0,0.053,686182.3,686182.3,21733,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713421,435770.00
04/26/2016 19:30,2,0.410,ACTIVE,213.29,342.65,59.975,1461713403,"201051344000988","219011344069620",29.34,12.00,0,335.74,352.87,12.2,9.8,0.080,370613.4,370613.4,28374,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713422,435771.00
04/26/2016 19:30,2,0.420,ACTIVE,213.06,340.55,59.975,1461713403,"201051344001025","219011344069620",29.64,11.00,0,334.84,350.47,12.6,10.3,0.062,384310.9,384310.9,32892,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713423,435772.00
