ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 19:30,2,0.471,ACTIVE,213.51,341.15,59.975,1461713403,"201051344000458","219011344069620",22.68,14.00,0,336.04,351.37,10.8,8.5,0.062,381263.2,381263.2,28297,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713424,435773.00
04/26/2016 19:30,2,0.426,ACTIVE,213.96,343.25,60.018,1461713403,"201051344000853","219011344069620",29.46,12.30,0,336.34,351.97,12.8,10.4,0.071,379722.0,379722.0,27891,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713425,435774.00
04/26/2016 19:30,2,0.410,ACTIVE,213.51,342.35,59.975,1461713403,"201051344000685","219011344069620",28.63,11.00,0,335.14,351.97,11.9,9.6,0.071,386256.4,386256.4,32720,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713426,435775.00
04/26/2016 19:30,2,0.385,ACTIVE,213.51,341.45,59.986,1461713403,"201051344000917","219011344069620",29.50,13.00,0,334.54,351.37,11.5,9.2,0.062,383298.9,383298.9,32724,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713427,435776.00
04/26/2016 19:30,2,0.379,ACTIVE,213.51,342.05,59.981,1461713403,"201051344001145","219011344069620",29.34,10.70,0,335.74,350.47,11.3,9.0,0.062,388467.0,388467.0,32582,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713428,435777.00
04/26/2016 19:30,2,0.432,ACTIVE,213.51,341.45,59.991,1461713403,"201051344000651","219011344069620",28.88,11.30,0,336.04,350.77,12.7,10.3,0.071,380489.1,380489.1,32946,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713428,435778.00
04/26/2016 19:30,2,0.334,ACTIVE,212.16,338.74,59.975,1461713403,"274151322000088","219011344069620",27.69,13.00,0,336.04,345.06,9.4,7.1,0.049,630708.5,630708.5,21512,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713429,435779.00
04/26/2016 19:30,2,0.238,ACTIVE,212.83,405.17,59.954,1461713403,"274151322000068","219011344069620",38.27,15.50,0,339.34,425.31,9.2,7.0,0.040,527756.1,527756.1,22918,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713430,435780.00
04/26/2016 19:30,2,0.416,ACTIVE,213.06,340.25,59.986,1461713403,"201051344001135","219011344069620",29.82,11.00,0,335.74,350.17,12.6,10.2,0.066,376791.7,376791.7,32900,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713431,435781.00
04/26/2016 19:30,2,0.441,ACTIVE,213.06,341.75,59.981,1461713403,"201051344000594","219011344069620",29.34,11.30,0,334.54,350.77,13.2,10.8,0.075,384570.3,384570.3,28335,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713432,435782.00
04/26/2016 19:30,2,0.400,ACTIVE,213.51,341.15,59.970,1461713403,"201051344001203","219011344069620",29.46,12.00,0,335.74,349.26,11.9,9.6,0.066,383409.5,383409.5,32899,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713433,435783.00
04/26/2016 19:30,2,0.352,ACTIVE,212.16,340.25,59.970,1461713403,"274151322000054","219011344069620",27.95,14.00,0,336.04,345.66,9.9,7.7,0.049,644534.9,644534.9,21539,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713434,435784.00
04/26/2016 19:30,2,0.451,ACTIVE,213.74,341.15,60.007,1461713403,"201051344000867","219011344069620",22.20,12.30,0,335.74,350.77,10.2,7.9,0.057,372600.6,372600.6,28339,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713435,435785.00
04/26/2016 19:30,2,0.424,ACTIVE,213.29,340.55,59.975,1461713403,"201051344001093","219011344069620",29.54,12.00,0,334.84,348.96,12.7,10.3,0.062,382257.4,382257.4,32772,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713436,435786.00
04/26/2016 19:30,2,0.377,ACTIVE,213.29,342.35,59.986,1461713403,"201051344000900","219011344069620",29.52,13.70,0,335.44,351.07,11.3,9.0,0.075,387983.6,387983.6,27721,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713437,435787.00
04/26/2016 19:30,2,0.480,ACTIVE,213.74,341.45,59.981,1461713403,"201051344000648","219011344069620",22.60,11.70,0,335.74,351.07,11.0,8.7,0.057,380510.6,380510.6,28031,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713438,435788.00
04/26/2016 19:30,2,0.430,ACTIVE,213.51,341.45,59.981,1461713403,"201051344000569","219011344069620",29.80,13.30,0,336.04,351.37,13.0,10.6,0.071,389274.3,389274.3,27658,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713439,435789.00
04/26/2016 19:30,2,0.436,ACTIVE,213.51,341.45,60.018,1461713403,"201051344000983","219011344069620",29.10,13.00,0,335.14,351.97,12.9,10.5,0.075,380871.4,380871.4,28128,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713440,435790.00
04/26/2016 19:30,2,0.420,ACTIVE,213.51,341.75,59.981,1461713403,"201051344001158","219011344069620",28.65,11.30,0,335.44,351.37,12.2,9.9,0.075,375571.6,375571.6,28391,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713441,435791.00
04/26/2016 19:30,2,0.428,ACTIVE,213.96,343.25,59.981,1461713403,"201051344000576","219011344069620",29.62,12.30,0,336.04,351.37,12.9,10.5,0.071,382406.8,382406.8,27803,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713442,435792.00
04/26/2016 19:30,2,0.344,ACTIVE,212.38,338.74,59.981,1461713403,"274151322000087","219011344069620",28.11,15.50,0,336.34,346.26,9.8,7.6,0.044,618613.1,618613.1,21617,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461713443,435793.00
04/26/2016 19:45,2,0.406,ACTIVE,214.19,342.65,60.007,1461714303,"201051344000645","219011344069620",27.59,12.70,0,336.34,349.56,11.4,9.1,0.062,382005.8,382005.8,27945,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714304,435794.00
04/26/2016 19:45,2,0.303,ACTIVE,212.83,340.25,60.039,1461714303,"274151322000085","219011344069620",27.75,13.00,0,336.64,345.06,8.6,6.3,0.035,647129.0,647129.0,21553,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714305,435795.00
04/26/2016 19:45,2,0.402,ACTIVE,214.41,343.55,59.986,1461714303,"201051344000633","219011344069620",28.75,10.70,0,335.14,351.67,11.8,9.4,0.062,372916.7,372916.7,28409,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714306,435796.00
04/26/2016 19:45,2,0.422,ACTIVE,213.96,343.85,59.991,1461714303,"201051344000469","219011344069620",27.27,11.00,0,333.93,348.66,11.6,9.3,0.053,374191.4,374191.4,28354,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714307,435797.00
04/26/2016 19:45,2,0.400,ACTIVE,213.06,340.85,59.996,1461714303,"201051344000646","219011344069620",28.53,10.30,0,334.24,348.36,11.6,9.3,0.066,378383.5,378383.5,32911,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714308,435798.00
04/26/2016 19:45,2,0.344,ACTIVE,212.61,340.85,60.002,1461714303,"274151322000052","219011344069620",27.77,12.70,0,335.74,345.66,9.7,7.4,0.053,657400.3,657400.3,21772,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714309,435799.00
04/26/2016 19:45,2,0.414,ACTIVE,213.51,341.45,59.996,1461714303,"201051344000585","219011344069620",28.43,11.00,0,333.63,348.66,11.9,9.6,0.062,384424.0,384424.0,32913,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714310,435800.00
04/26/2016 19:45,2,0.354,ACTIVE,213.29,340.25,59.996,1461714303,"201051344001230","219011344069620",28.90,10.70,0,333.93,346.56,10.4,8.1,0.053,382127.8,382127.8,32709,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714311,435801.00
04/26/2016 19:45,2,0.385,ACTIVE,213.96,341.75,59.991,1461714303,"201051344000582","219011344069620",28.29,11.30,0,334.54,348.06,11.1,8.8,0.053,375709.0,375709.0,32882,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714311,435802.00
04/26/2016 19:45,2,0.428,ACTIVE,213.06,340.55,60.012,1461714303,"201051344000955","219011344069620",28.05,10.70,0,333.63,347.76,12.2,9.9,0.062,387431.3,387431.3,32823,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714312,435803.00
04/26/2016 19:45,2,0.188,ACTIVE,213.06,393.15,60.002,1461714303,"274151322000094","219011344069620",36.86,14.30,0,338.44,416.89,7.0,4.8,0.031,527992.0,527992.0,22711,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714313,435804.00
04/26/2016 19:45,2,0.418,ACTIVE,213.74,341.75,59.991,1461714303,"201051344000579","219011344069620",29.68,11.30,0,335.14,349.26,12.6,10.3,0.062,387797.5,387797.5,8427,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714314,435805.00
04/26/2016 19:45,2,0.391,ACTIVE,213.29,339.95,60.034,1461714303,"201051344000890","219011344069620",29.68,10.70,0,333.33,348.06,11.8,9.5,0.053,384585.7,384585.7,32847,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714315,435806.00
04/26/2016 19:45,2,0.400,ACTIVE,213.29,340.85,59.991,1461714303,"201051344000438","219011344069620",29.70,10.00,0,334.84,348.06,12.1,9.8,0.057,386740.2,386740.2,32852,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714316,435807.00
04/26/2016 19:45,2,0.420,ACTIVE,213.51,340.85,59.996,1461714303,"201051344000417","219011344069620",29.58,10.70,0,333.93,348.06,12.6,10.3,0.057,379811.4,379811.4,33004,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714317,435808.00
04/26/2016 19:45,2,0.311,ACTIVE,212.83,342.05,59.986,1461714303,"274151322000083","219011344069620",27.81,13.00,0,336.34,345.96,8.7,6.5,0.049,651546.5,651546.5,21835,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714318,435809.00
04/26/2016 19:45,2,0.324,ACTIVE,213.51,342.95,59.991,1461714303,"274151322000076","219011344069620",29.26,12.70,0,337.24,345.96,9.6,7.4,0.053,693231.8,693231.8,21831,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714319,435810.00
04/26/2016 19:45,2,0.389,ACTIVE,213.74,342.05,60.002,1461714303,"201051344000868","219011344069620",29.26,11.30,0,334.54,348.66,11.6,9.2,0.057,373272.9,373272.9,28085,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714320,435811.00
04/26/2016 19:45,2,0.303,ACTIVE,212.83,339.95,59.986,1461714303,"274151322000095","219011344069620",28.96,12.70,0,336.34,344.76,8.9,6.6,0.049,686184.1,686184.1,21734,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714321,435812.00
04/26/2016 19:45,2,0.369,ACTIVE,213.74,343.25,59.996,1461714303,"201051344000988","219011344069620",29.28,11.70,0,334.24,350.77,11.0,8.7,0.057,370615.8,370615.8,28375,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714321,435813.00
04/26/2016 19:45,2,0.383,ACTIVE,213.29,340.25,60.012,1461714303,"201051344001025","219011344069620",29.40,10.30,0,333.93,348.66,11.5,9.1,0.057,384313.3,384313.3,32893,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714322,435814.00
04/26/2016 19:45,2,0.398,ACTIVE,213.74,341.15,59.970,1461714303,"201051344000458","219011344069620",29.78,13.30,0,335.14,348.06,12.1,9.7,0.062,381265.7,381265.7,28298,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714323,435815.00
04/26/2016 19:45,2,0.393,ACTIVE,214.19,343.25,59.986,1461714303,"201051344000853","219011344069620",29.02,12.00,0,336.34,349.56,11.6,9.3,0.066,379724.5,379724.5,27892,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714324,435816.00
04/26/2016 19:45,2,0.377,ACTIVE,213.74,341.75,59.986,1461714303,"201051344000685","219011344069620",28.31,10.00,0,334.54,348.96,10.9,8.6,0.062,386258.7,386258.7,32721,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714325,435817.00
04/26/2016 19:45,2,0.359,ACTIVE,213.29,341.15,59.949,1461714303,"201051344000917","219011344069620",28.27,12.00,0,333.93,348.36,10.3,8.0,0.049,383301.1,383301.1,32725,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714326,435818.00
04/26/2016 19:45,2,0.344,ACTIVE,213.51,341.45,59.991,1461714303,"201051344001145","219011344069620",29.26,10.00,0,335.44,348.36,10.2,7.9,0.057,388469.1,388469.1,32583,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714327,435819.00
04/26/2016 19:45,2,0.398,ACTIVE,213.29,341.45,59.986,1461714303,"201051344000651","219011344069620",28.69,10.00,0,335.74,348.36,11.6,9.2,0.062,380491.5,380491.5,32947,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714328,435820.00
04/26/2016 19:45,2,0.291,ACTIVE,212.61,339.34,59.981,1461714303,"274151322000088","219011344069620",27.89,12.70,0,335.74,344.76,8.2,6.0,0.040,630710.2,630710.2,21513,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714329,435821.00
04/26/2016 19:45,2,0.211,ACTIVE,213.51,406.37,59.981,1461714303,"274151322000068","219011344069620",38.35,15.00,0,338.74,426.21,8.2,6.0,0.035,527757.7,527757.7,22919,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714329,435822.00
04/26/2016 19:45,2,0.393,ACTIVE,213.06,339.65,59.981,1461714303,"201051344001135","219011344069620",28.35,10.30,0,334.24,347.76,11.3,9.0,0.062,376794.0,376794.0,32901,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714330,435823.00
04/26/2016 19:45,2,0.398,ACTIVE,213.51,341.15,59.991,1461714303,"201051344000594","219011344069620",29.50,10.70,0,333.93,348.66,11.9,9.6,0.057,384572.9,384572.9,28336,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714331,435824.00
04/26/2016 19:45,2,0.367,ACTIVE,213.51,340.25,60.018,1461714303,"201051344001203","219011344069620",29.10,11.30,0,334.84,348.66,10.9,8.6,0.053,383411.8,383411.8,32900,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714332,435825.00
04/26/2016 19:45,2,0.303,ACTIVE,212.38,341.75,59.975,1461714303,"274151322000054","219011344069620",28.63,13.00,0,336.04,345.36,8.8,6.6,0.049,644536.7,644536.7,21540,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714333,435826.00
04/26/2016 19:45,2,0.381,ACTIVE,213.96,340.55,59.981,1461714303,"201051344000867","219011344069620",29.52,11.70,0,334.54,347.76,11.4,9.1,0.057,372603.0,372603.0,28340,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714334,435827.00
04/26/2016 19:45,2,0.389,ACTIVE,213.29,340.85,59.986,1461714303,"201051344001093","219011344069620",29.36,11.30,0,334.24,347.46,11.6,9.3,0.053,382259.9,382259.9,32773,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714335,435828.00
04/26/2016 19:45,2,0.350,ACTIVE,213.51,342.05,59.975,1461714303,"201051344000900","219011344069620",28.11,13.00,0,335.14,349.56,10.0,7.7,0.062,387985.7,387985.7,27722,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714336,435829.00
04/26/2016 19:45,2,0.406,ACTIVE,213.96,341.75,59.986,1461714303,"201051344000648","219011344069620",29.46,11.00,0,335.74,348.66,12.2,9.8,0.062,380513.0,380513.0,28032,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714337,435830.00
04/26/2016 19:45,2,0.428,ACTIVE,213.51,343.25,59.986,1461714303,"201051344000569","219011344069620",21.17,12.70,0,335.44,348.96,9.0,6.7,0.035,389276.9,389276.9,27659,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714338,435831.00
04/26/2016 19:45,2,0.395,ACTIVE,213.74,341.15,59.986,1461714303,"201051344000983","219011344069620",29.42,12.30,0,335.44,348.66,11.8,9.4,0.066,380873.9,380873.9,28129,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714339,435832.00
04/26/2016 19:45,2,0.381,ACTIVE,213.74,341.75,59.975,1461714303,"201051344001158","219011344069620",28.84,11.00,0,335.14,348.66,11.1,8.8,0.066,375573.9,375573.9,28392,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714340,435833.00
04/26/2016 19:45,2,0.402,ACTIVE,213.96,342.65,59.991,1461714303,"201051344000576","219011344069620",28.69,12.00,0,335.74,349.56,11.7,9.4,0.057,382409.3,382409.3,27804,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714341,435834.00
04/26/2016 19:45,2,0.307,ACTIVE,213.06,341.75,59.975,1461714303,"274151322000087","219011344069620",27.69,14.30,0,336.04,345.36,8.6,6.4,0.040,618614.8,618614.8,21618,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461714341,435835.00
04/26/2016 20:00,2,0.344,ACTIVE,214.41,341.75,59.996,1461715203,"201051344000645","219011344069620",28.59,12.30,0,336.04,349.26,10.0,7.7,0.044,382007.9,382007.9,27946,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715204,435836.00
04/26/2016 20:00,2,0.256,ACTIVE,212.83,339.04,59.991,1461715203,"274151322000085","219011344069620",27.67,12.30,0,336.64,344.76,7.2,5.0,0.031,647130.4,647130.4,21554,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715205,435837.00
04/26/2016 20:00,2,0.332,ACTIVE,214.41,343.55,59.991,1461715203,"201051344000633","219011344069620",30.06,10.30,0,335.44,350.77,10.2,7.9,0.049,372918.9,372918.9,28410,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715206,435838.00
04/26/2016 20:00,2,0.365,ACTIVE,213.96,341.45,59.996,1461715203,"201051344000469","219011344069620",28.98,10.30,0,336.04,346.86,10.8,8.5,0.053,374193.7,374193.7,28355,0,0,0,L,1122011218,0,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715207,435839.00
04/26/2016 20:00,2,0.348,ACTIVE,213.29,340.55,60.007,1461715203,"201051344000646","219011344069620",29.26,10.00,0,333.33,347.16,10.4,8.1,0.044,378385.7,378385.7,32912,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715208,435840.00
04/26/2016 20:00,2,0.295,ACTIVE,212.38,340.25,59.996,1461715203,"274151322000052","219011344069620",27.69,12.00,0,335.14,345.06,8.2,6.0,0.044,657402.0,657402.0,21773,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715209,435841.00
04/26/2016 20:00,2,0.359,ACTIVE,213.74,340.85,59.991,1461715203,"201051344000585","219011344069620",29.22,10.30,0,334.24,347.46,10.7,8.4,0.049,384426.2,384426.2,32914,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715210,435842.00
04/26/2016 20:00,2,0.316,ACTIVE,213.51,339.65,59.991,1461715203,"201051344001230","219011344069620",28.90,10.00,0,333.63,345.96,9.2,7.0,0.035,382129.7,382129.7,32710,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715211,435843.00
04/26/2016 20:00,2,0.346,ACTIVE,213.96,340.85,60.007,1461715203,"201051344000582","219011344069620",27.95,10.30,0,334.84,347.16,9.8,7.6,0.040,375711.1,375711.1,32883,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715212,435844.00
04/26/2016 20:00,2,0.373,ACTIVE,213.06,339.95,60.007,1461715203,"201051344000955","219011344069620",29.06,10.00,0,333.93,347.16,11.1,8.7,0.049,387433.7,387433.7,32824,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715212,435845.00
04/26/2016 20:00,2,0.158,ACTIVE,212.83,351.97,59.996,1461715203,"274151322000094","219011344069620",32.88,13.00,0,337.24,395.25,5.3,3.2,0.018,527993.0,527993.0,22712,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715213,435846.00
04/26/2016 20:00,2,0.377,ACTIVE,213.96,340.85,60.002,1461715203,"201051344000579","219011344069620",29.36,11.00,0,336.34,348.36,11.2,8.9,0.044,387799.9,387799.9,8428,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715214,435847.00
04/26/2016 20:00,2,0.355,ACTIVE,213.29,339.34,60.007,1461715203,"201051344000890","219011344069620",29.06,10.30,0,334.24,347.16,10.5,8.2,0.044,384587.9,384587.9,32848,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715215,435848.00
04/26/2016 20:00,2,0.359,ACTIVE,213.51,340.55,60.002,1461715203,"201051344000438","219011344069620",29.46,9.70,0,334.84,348.06,10.8,8.5,0.044,386742.5,386742.5,32853,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715216,435849.00
04/26/2016 20:00,2,0.383,ACTIVE,213.51,340.55,60.039,1461715203,"201051344000417","219011344069620",28.96,10.30,0,334.24,347.76,11.3,9.0,0.044,379813.9,379813.9,33005,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715217,435850.00
04/26/2016 20:00,2,0.260,ACTIVE,212.83,339.04,59.991,1461715203,"274151322000083","219011344069620",27.77,12.00,0,336.34,344.76,7.3,5.1,0.040,651548.0,651548.0,21836,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715218,435851.00
04/26/2016 20:00,2,0.279,ACTIVE,213.29,340.55,60.002,1461715203,"274151322000076","219011344069620",28.19,12.30,0,337.24,345.36,8.1,5.8,0.044,693233.5,693233.5,21832,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715219,435852.00
04/26/2016 20:00,2,0.342,ACTIVE,213.96,341.15,60.002,1461715203,"201051344000868","219011344069620",29.02,10.70,0,334.84,348.36,10.1,7.9,0.044,373275.1,373275.1,28086,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715220,435853.00
04/26/2016 20:00,2,0.266,ACTIVE,212.83,340.55,60.002,1461715203,"274151322000095","219011344069620",27.71,12.00,0,336.04,344.45,7.5,5.3,0.035,686185.6,686185.6,21735,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715221,435854.00
04/26/2016 20:00,2,0.334,ACTIVE,213.74,342.35,59.996,1461715203,"201051344000988","219011344069620",28.19,11.30,0,334.54,349.86,9.6,7.3,0.049,370617.7,370617.7,28376,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715222,435855.00
04/26/2016 20:00,2,0.340,ACTIVE,213.29,339.34,59.959,1461715203,"201051344001025","219011344069620",29.36,9.70,0,333.63,347.46,10.1,7.9,0.049,384315.4,384315.4,32894,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715223,435856.00
04/26/2016 20:00,2,0.354,ACTIVE,213.74,340.55,59.991,1461715203,"201051344000458","219011344069620",29.48,13.00,0,335.74,348.66,10.6,8.3,0.044,381267.9,381267.9,28299,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715223,435857.00
04/26/2016 20:00,2,0.346,ACTIVE,214.64,342.95,59.996,1461715203,"201051344000853","219011344069620",29.04,11.70,0,336.04,350.17,10.2,7.9,0.044,379726.6,379726.6,27893,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715224,435858.00
04/26/2016 20:00,2,0.324,ACTIVE,213.74,341.15,59.996,1461715203,"201051344000685","219011344069620",29.32,9.70,0,334.84,347.76,9.6,7.4,0.044,386260.7,386260.7,32722,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715225,435859.00
04/26/2016 20:00,2,0.312,ACTIVE,213.74,340.55,60.012,1461715203,"201051344000917","219011344069620",29.02,11.70,0,333.63,346.86,9.2,7.0,0.035,383302.9,383302.9,32726,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715226,435860.00
04/26/2016 20:00,2,0.297,ACTIVE,213.96,340.55,59.986,1461715203,"201051344001145","219011344069620",29.42,9.70,0,334.84,348.96,8.9,6.6,0.040,388470.9,388470.9,32584,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715227,435861.00
04/26/2016 20:00,2,0.346,ACTIVE,213.74,340.85,59.981,1461715203,"201051344000651","219011344069620",29.36,9.30,0,334.84,347.16,10.3,8.0,0.044,380493.6,380493.6,32948,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715228,435862.00
04/26/2016 20:00,2,0.246,ACTIVE,212.38,339.04,59.991,1461715203,"274151322000088","219011344069620",27.41,12.00,0,335.74,343.85,6.8,4.7,0.035,630711.5,630711.5,21514,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715229,435863.00
04/26/2016 20:00,2,0.182,ACTIVE,213.29,370.60,60.002,1461715203,"274151322000068","219011344069620",34.67,14.00,0,339.04,409.68,6.4,4.2,0.022,527759.0,527759.0,22920,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715230,435864.00
04/26/2016 20:00,2,0.342,ACTIVE,213.06,339.65,59.991,1461715203,"201051344001135","219011344069620",29.06,9.70,0,334.54,346.86,10.1,7.8,0.049,376796.2,376796.2,32902,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715231,435865.00
04/26/2016 20:00,2,0.352,ACTIVE,213.74,341.75,59.996,1461715203,"201051344000594","219011344069620",29.24,10.70,0,333.63,348.06,10.4,8.2,0.044,384575.1,384575.1,28337,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715232,435866.00
04/26/2016 20:00,2,0.326,ACTIVE,213.51,339.95,59.981,1461715203,"201051344001203","219011344069620",29.12,10.30,0,334.54,348.06,9.7,7.4,0.044,383413.8,383413.8,32901,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715233,435867.00
04/26/2016 20:00,2,0.264,ACTIVE,212.61,341.45,59.991,1461715203,"274151322000054","219011344069620",27.79,12.30,0,336.04,344.76,7.4,5.2,0.040,644538.2,644538.2,21541,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715234,435868.00
04/26/2016 20:00,2,0.326,ACTIVE,214.19,340.55,59.996,1461715203,"201051344000867","219011344069620",29.84,11.30,0,335.14,347.76,9.9,7.6,0.044,372605.1,372605.1,28341,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715235,435869.00
04/26/2016 20:00,2,0.346,ACTIVE,213.51,340.55,60.002,1461715203,"201051344001093","219011344069620",29.48,11.00,0,334.24,346.26,10.4,8.1,0.035,382262.0,382262.0,32774,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715236,435870.00
04/26/2016 20:00,2,0.291,ACTIVE,213.74,342.05,59.991,1461715203,"201051344000900","219011344069620",29.02,12.70,0,335.14,348.06,8.6,6.3,0.049,387987.5,387987.5,27723,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715237,435871.00
04/26/2016 20:00,2,0.352,ACTIVE,214.19,341.45,59.996,1461715203,"201051344000648","219011344069620",29.62,10.70,0,336.04,348.96,10.6,8.3,0.044,380515.3,380515.3,28033,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715238,435872.00
04/26/2016 20:00,2,0.350,ACTIVE,213.96,341.75,59.991,1461715203,"201051344000569","219011344069620",29.24,12.70,0,335.14,347.16,10.4,8.1,0.049,389279.1,389279.1,27660,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715238,435873.00
04/26/2016 20:00,2,0.344,ACTIVE,213.96,340.55,60.002,1461715203,"201051344000983","219011344069620",29.46,12.00,0,335.14,348.36,10.3,8.0,0.049,380876.1,380876.1,28130,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715239,435874.00
04/26/2016 20:00,2,0.334,ACTIVE,213.96,341.15,59.996,1461715203,"201051344001158","219011344069620",28.63,10.30,0,335.14,348.36,9.7,7.5,0.053,375575.9,375575.9,28393,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715240,435875.00
04/26/2016 20:00,2,0.348,ACTIVE,214.41,342.35,59.991,1461715203,"201051344000576","219011344069620",28.88,11.30,0,335.44,348.66,10.2,8.0,0.044,382411.4,382411.4,27805,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715241,435876.00
04/26/2016 20:00,2,0.254,ACTIVE,212.61,340.25,59.970,1461715203,"274151322000087","219011344069620",27.87,13.30,0,336.04,344.76,7.2,5.0,0.040,618616.2,618616.2,21619,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461715242,435877.00
04/26/2016 20:15,2,0.273,ACTIVE,214.64,341.45,59.954,1461716103,"201051344000645","219011344069620",29.46,11.70,0,335.44,347.76,8.2,6.0,0.031,382009.6,382009.6,27947,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716104,435878.00
04/26/2016 20:15,2,0.203,ACTIVE,212.83,339.04,59.949,1461716103,"274151322000085","219011344069620",27.85,11.70,0,336.64,343.25,5.8,3.6,0.022,647131.4,647131.4,21555,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716105,435879.00
04/26/2016 20:15,2,0.293,ACTIVE,214.64,343.25,59.933,1461716103,"201051344000633","219011344069620",29.08,10.00,0,335.14,348.96,8.7,6.5,0.031,372920.7,372920.7,28411,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716106,435880.00
04/26/2016 20:15,2,0.316,ACTIVE,214.19,341.45,59.954,1461716103,"201051344000469","219011344069620",28.65,10.30,0,333.93,346.86,9.2,7.0,0.031,374195.6,374195.6,28356,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716107,435881.00
04/26/2016 20:15,2,0.301,ACTIVE,212.83,339.65,59.970,1461716103,"201051344000646","219011344069620",28.84,9.70,0,333.63,346.26,8.8,6.6,0.031,378387.5,378387.5,32913,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716108,435882.00
04/26/2016 20:15,2,0.232,ACTIVE,212.38,339.34,59.949,1461716103,"274151322000052","219011344069620",28.03,11.70,0,335.14,343.85,6.6,4.4,0.031,657403.3,657403.3,21774,0,0,0,L,1151911521,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716109,435883.00
04/26/2016 20:15,2,0.303,ACTIVE,213.29,339.95,59.949,1461716103,"201051344000585","219011344069620",29.30,10.00,0,334.24,346.56,9.0,6.8,0.035,384428.1,384428.1,32915,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716110,435884.00
04/26/2016 20:15,2,0.273,ACTIVE,213.29,338.74,59.959,1461716103,"201051344001230","219011344069620",28.78,9.70,0,333.63,344.76,8.0,5.8,0.022,382131.2,382131.2,32711,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716111,435885.00
04/26/2016 20:15,2,0.283,ACTIVE,213.74,340.25,59.928,1461716103,"201051344000582","219011344069620",29.34,10.00,0,335.44,346.56,8.5,6.2,0.022,375712.8,375712.8,32884,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716112,435886.00
04/26/2016 20:15,2,0.322,ACTIVE,212.83,339.04,59.954,1461716103,"201051344000955","219011344069620",29.04,9.70,0,333.03,345.66,9.5,7.3,0.031,387435.6,387435.6,32825,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716113,435887.00
04/26/2016 20:15,2,0.123,ACTIVE,212.61,339.04,59.954,1461716103,"274151322000094","219011344069620",30.53,12.00,0,336.64,357.38,3.9,1.8,0.013,527993.6,527993.6,22713,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716113,435888.00
04/26/2016 20:15,2,0.322,ACTIVE,214.19,340.85,59.949,1461716103,"201051344000579","219011344069620",29.26,10.70,0,335.74,347.76,9.6,7.3,0.031,387801.9,387801.9,8429,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716114,435889.00
04/26/2016 20:15,2,0.320,ACTIVE,213.06,340.55,59.959,1461716103,"201051344000890","219011344069620",25.39,10.00,0,333.93,346.56,8.1,5.9,0.022,384589.8,384589.8,32849,0,0,0,L,1122011218,0,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716115,435890.00
04/26/2016 20:15,2,0.320,ACTIVE,213.29,340.25,59.959,1461716103,"201051344000438","219011344069620",28.15,9.00,0,334.54,345.66,9.1,6.9,0.035,386744.4,386744.4,32854,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716116,435891.00
04/26/2016 20:15,2,0.336,ACTIVE,213.29,339.95,59.949,1461716103,"201051344000417","219011344069620",29.16,9.70,0,334.54,346.26,10.0,7.7,0.035,379815.9,379815.9,33006,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716117,435892.00
04/26/2016 20:15,2,0.205,ACTIVE,212.61,339.34,59.944,1461716103,"274151322000083","219011344069620",27.63,11.70,0,336.04,344.15,5.8,3.6,0.027,651549.1,651549.1,21837,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716118,435893.00
04/26/2016 20:15,2,0.229,ACTIVE,213.29,340.25,59.938,1461716103,"274151322000076","219011344069620",27.63,11.70,0,336.94,344.45,6.4,4.2,0.027,693234.8,693234.8,21833,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716119,435894.00
04/26/2016 20:15,2,0.289,ACTIVE,214.19,340.85,59.954,1461716103,"201051344000868","219011344069620",28.98,10.70,0,334.84,347.76,8.5,6.3,0.027,373276.8,373276.8,28087,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716120,435895.00
04/26/2016 20:15,2,0.203,ACTIVE,212.61,339.04,59.944,1461716103,"274151322000095","219011344069620",27.87,11.70,0,336.04,343.25,5.8,3.6,0.027,686186.7,686186.7,21736,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716121,435896.00
04/26/2016 20:15,2,0.275,ACTIVE,213.96,342.35,59.938,1461716103,"201051344000988","219011344069620",28.98,11.00,0,334.24,348.36,8.1,5.9,0.031,370619.4,370619.4,28377,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716122,435897.00
04/26/2016 20:15,2,0.291,ACTIVE,212.83,338.44,59.949,1461716103,"201051344001025","219011344069620",29.20,9.30,0,334.54,345.66,8.7,6.4,0.031,384317.2,384317.2,32895,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716123,435898.00
04/26/2016 20:15,2,0.303,ACTIVE,213.96,340.55,59.949,1461716103,"201051344000458","219011344069620",28.98,12.30,0,335.14,346.56,8.9,6.7,0.035,381269.8,381269.8,28300,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716124,435899.00
04/26/2016 20:15,2,0.293,ACTIVE,214.64,342.05,59.944,1461716103,"201051344000853","219011344069620",28.94,11.00,0,336.94,348.66,8.6,6.4,0.035,379728.4,379728.4,27894,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716125,435900.00
04/26/2016 20:15,2,0.281,ACTIVE,213.51,340.55,59.944,1461716103,"201051344000685","219011344069620",28.92,9.30,0,334.54,347.46,8.3,6.1,0.031,386262.4,386262.4,32723,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716126,435901.00
04/26/2016 20:15,2,0.266,ACTIVE,213.51,340.55,59.959,1461716103,"201051344000917","219011344069620",29.02,11.00,0,333.63,346.26,7.8,5.7,0.027,383304.5,383304.5,32727,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716127,435902.00
04/26/2016 20:15,2,0.258,ACTIVE,213.51,340.25,59.981,1461716103,"201051344001145","219011344069620",28.98,9.30,0,336.04,346.86,7.6,5.4,0.031,388472.4,388472.4,32585,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716128,435903.00
04/26/2016 20:15,2,0.311,ACTIVE,213.51,340.25,59.944,1461716103,"201051344000651","219011344069620",28.11,9.00,0,335.44,347.16,8.8,6.6,0.031,380495.4,380495.4,32949,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716129,435904.00
04/26/2016 20:15,2,0.186,ACTIVE,212.16,338.74,59.949,1461716103,"274151322000088","219011344069620",27.79,11.30,0,335.44,343.25,5.3,3.2,0.022,630712.5,630712.5,21515,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716130,435905.00
04/26/2016 20:15,2,0.146,ACTIVE,213.29,339.95,59.944,1461716103,"274151322000068","219011344069620",30.95,12.70,0,337.24,374.51,4.6,2.5,0.009,527759.8,527759.8,22921,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716131,435906.00
04/26/2016 20:15,2,0.291,ACTIVE,212.83,338.74,59.928,1461716103,"201051344001135","219011344069620",28.86,9.30,0,333.93,345.66,8.6,6.3,0.031,376797.9,376797.9,32903,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716131,435907.00
04/26/2016 20:15,2,0.303,ACTIVE,213.96,341.15,59.949,1461716103,"201051344000594","219011344069620",28.90,10.30,0,334.24,346.86,8.9,6.7,0.031,384576.9,384576.9,28338,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716132,435908.00
04/26/2016 20:15,2,0.281,ACTIVE,213.29,339.34,59.949,1461716103,"201051344001203","219011344069620",28.69,10.00,0,335.14,347.16,8.2,6.0,0.027,383415.4,383415.4,32902,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716133,435909.00
04/26/2016 20:15,2,0.205,ACTIVE,212.38,339.65,59.949,1461716103,"274151322000054","219011344069620",27.91,12.00,0,335.14,343.55,5.8,3.7,0.027,644539.3,644539.3,21542,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716134,435910.00
04/26/2016 20:15,2,0.279,ACTIVE,214.41,340.55,59.933,1461716103,"201051344000867","219011344069620",29.34,11.30,0,334.84,346.86,8.3,6.1,0.031,372606.8,372606.8,28342,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716135,435911.00
04/26/2016 20:15,2,0.305,ACTIVE,213.29,339.34,59.907,1461716103,"201051344001093","219011344069620",29.04,10.70,0,334.84,345.66,9.0,6.8,0.027,382263.9,382263.9,32775,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716136,435912.00
04/26/2016 20:15,2,0.242,ACTIVE,213.96,341.15,59.949,1461716103,"201051344000900","219011344069620",27.77,12.30,0,334.84,346.56,6.9,4.7,0.031,387988.8,387988.8,27724,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716137,435913.00
04/26/2016 20:15,2,0.301,ACTIVE,214.19,340.85,59.949,1461716103,"201051344000648","219011344069620",29.32,10.30,0,336.34,347.76,9.0,6.7,0.031,380517.2,380517.2,28034,0,0,0,L,1122011218,0,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716138,435914.00
04/26/2016 20:15,2,0.291,ACTIVE,214.19,340.85,59.949,1461716103,"201051344000569","219011344069620",29.14,12.30,0,335.44,347.16,8.7,6.4,0.031,389280.9,389280.9,27661,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716139,435915.00
04/26/2016 20:15,2,0.291,ACTIVE,214.19,340.55,59.949,1461716103,"201051344000983","219011344069620",29.32,11.30,0,335.14,347.16,8.7,6.4,0.035,380877.9,380877.9,28131,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716140,435916.00
