ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 20:15,2,0.273,ACTIVE,214.19,340.85,59.944,1461716103,"201051344001158","219011344069620",29.12,10.00,0,334.84,347.46,8.1,5.9,0.035,375577.6,375577.6,28394,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716141,435917.00
04/26/2016 20:15,2,0.285,ACTIVE,214.64,342.05,59.949,1461716103,"201051344000576","219011344069620",30.04,11.00,0,335.44,347.76,8.7,6.5,0.031,382413.3,382413.3,27806,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716142,435918.00
04/26/2016 20:15,2,0.213,ACTIVE,212.83,339.04,59.944,1461716103,"274151322000087","219011344069620",26.84,12.70,0,335.74,343.85,5.8,3.6,0.022,618617.3,618617.3,21620,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461716142,435919.00
04/26/2016 20:30,2,0.221,ACTIVE,214.19,340.85,59.922,1461717003,"201051344000645","219011344069620",28.53,11.30,0,335.14,346.86,6.4,4.2,0.013,382010.9,382010.9,27948,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717004,435920.00
04/26/2016 20:30,2,0.135,ACTIVE,212.38,339.04,59.944,1461717003,"274151322000085","219011344069620",27.63,11.30,0,336.04,342.35,3.8,1.7,0.004,647132.1,647132.1,21556,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717005,435921.00
04/26/2016 20:30,2,0.240,ACTIVE,214.41,342.35,59.954,1461717003,"201051344000633","219011344069620",28.49,10.00,0,335.74,348.66,6.9,4.8,0.018,372922.1,372922.1,28412,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717006,435922.00
04/26/2016 20:30,2,0.258,ACTIVE,213.96,340.55,59.922,1461717003,"201051344000469","219011344069620",28.84,10.00,0,333.93,346.26,7.6,5.4,0.018,374197.1,374197.1,28357,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717007,435923.00
04/26/2016 20:30,2,0.238,ACTIVE,212.83,339.04,59.954,1461717003,"201051344000646","219011344069620",28.69,9.30,0,333.33,345.06,7.0,4.8,0.013,378388.9,378388.9,32914,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717008,435924.00
04/26/2016 20:30,2,0.166,ACTIVE,212.16,338.44,59.954,1461717003,"274151322000052","219011344069620",27.83,11.30,0,334.84,342.95,4.7,2.6,0.009,657404.1,657404.1,21775,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717009,435925.00
04/26/2016 20:30,2,0.242,ACTIVE,213.29,339.65,59.933,1461717003,"201051344000585","219011344069620",29.04,9.30,0,333.33,346.26,7.1,4.9,0.022,384429.6,384429.6,32916,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717010,435926.00
04/26/2016 20:30,2,0.227,ACTIVE,213.29,339.04,59.981,1461717003,"201051344001230","219011344069620",25.86,9.70,0,332.73,343.25,6.0,3.8,0.009,382132.4,382132.4,32712,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717011,435927.00
04/26/2016 20:30,2,0.232,ACTIVE,213.74,339.95,59.959,1461717003,"201051344000582","219011344069620",28.35,9.30,0,334.24,344.45,6.7,4.5,0.009,375714.2,375714.2,32885,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717012,435928.00
04/26/2016 20:30,2,0.266,ACTIVE,212.83,338.74,59.949,1461717003,"201051344000955","219011344069620",28.29,9.30,0,332.73,344.76,7.6,5.4,0.013,387437.2,387437.2,32826,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717013,435929.00
04/26/2016 20:30,2,0.078,ACTIVE,212.61,338.44,59.949,1461717003,"274151322000094","219011344069620",29.56,11.30,0,335.74,342.05,2.4,0.4,0.009,527993.9,527993.9,22714,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717014,435930.00
04/26/2016 20:30,2,0.268,ACTIVE,213.96,339.95,59.949,1461717003,"201051344000579","219011344069620",28.61,10.00,0,335.14,346.26,7.8,5.6,0.018,387803.5,387803.5,8430,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717015,435931.00
04/26/2016 20:30,2,0.252,ACTIVE,213.06,338.74,59.938,1461717003,"201051344000890","219011344069620",27.81,9.70,0,334.84,345.36,7.1,4.9,0.013,384591.2,384591.2,32850,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717016,435932.00
04/26/2016 20:30,2,0.256,ACTIVE,213.29,339.65,59.944,1461717003,"201051344000438","219011344069620",28.33,9.00,0,334.54,345.66,7.4,5.2,0.018,386746.0,386746.0,32855,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717016,435933.00
04/26/2016 20:30,2,0.277,ACTIVE,213.29,339.04,59.954,1461717003,"201051344000417","219011344069620",28.69,9.70,0,333.33,346.86,8.1,5.9,0.013,379817.6,379817.6,33007,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717017,435934.00
04/26/2016 20:30,2,0.143,ACTIVE,212.61,339.95,59.954,1461717003,"274151322000083","219011344069620",27.23,11.30,0,335.44,343.25,3.9,1.9,0.013,651549.7,651549.7,21838,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717018,435935.00
04/26/2016 20:30,2,0.152,ACTIVE,213.06,339.04,59.928,1461717003,"274151322000076","219011344069620",27.79,11.30,0,336.94,342.95,4.3,2.2,0.013,693235.6,693235.6,21834,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717019,435936.00
04/26/2016 20:30,2,0.230,ACTIVE,213.74,340.25,59.954,1461717003,"201051344000868","219011344069620",28.15,10.30,0,335.14,345.96,6.6,4.4,0.013,373278.1,373278.1,28088,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717020,435937.00
04/26/2016 20:30,2,0.137,ACTIVE,212.38,338.14,59.949,1461717003,"274151322000095","219011344069620",27.61,11.00,0,335.44,342.05,3.9,1.8,0.009,686187.4,686187.4,21737,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717021,435938.00
04/26/2016 20:30,2,0.211,ACTIVE,213.74,340.85,59.949,1461717003,"201051344000988","219011344069620",28.45,10.70,0,334.54,348.06,6.1,4.0,0.013,370620.6,370620.6,28378,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717022,435939.00
04/26/2016 20:30,2,0.232,ACTIVE,212.83,339.04,59.944,1461717003,"201051344001025","219011344069620",28.29,9.00,0,333.63,345.96,6.7,4.5,0.018,384318.5,384318.5,32896,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717023,435940.00
04/26/2016 20:30,2,0.238,ACTIVE,213.74,339.34,59.928,1461717003,"201051344000458","219011344069620",29.02,11.70,0,335.44,345.96,7.0,4.8,0.013,381271.2,381271.2,28301,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717024,435941.00
04/26/2016 20:30,2,0.244,ACTIVE,214.41,341.15,59.944,1461717003,"201051344000853","219011344069620",26.56,10.70,0,337.24,347.46,6.6,4.4,0.013,379729.8,379729.8,27895,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717025,435942.00
04/26/2016 20:30,2,0.229,ACTIVE,213.51,340.55,59.938,1461717003,"201051344000685","219011344069620",27.71,9.00,0,334.24,346.26,6.4,4.3,0.013,386263.6,386263.6,32724,0,0,0,L,1122011218,0,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717025,435943.00
04/26/2016 20:30,2,0.223,ACTIVE,213.29,340.25,59.965,1461717003,"201051344000917","219011344069620",26.66,10.70,0,333.63,345.06,6.0,3.9,0.013,383305.7,383305.7,32728,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717026,435944.00
04/26/2016 20:30,2,0.207,ACTIVE,213.29,339.65,59.954,1461717003,"201051344001145","219011344069620",26.62,9.00,0,335.44,345.66,5.6,3.5,0.004,388473.5,388473.5,32586,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717027,435945.00
04/26/2016 20:30,2,0.250,ACTIVE,213.29,339.34,59.938,1461717003,"201051344000651","219011344069620",28.23,8.50,0,334.84,345.06,7.2,5.0,0.018,380496.8,380496.8,32950,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717028,435946.00
04/26/2016 20:30,2,0.129,ACTIVE,212.16,337.84,59.944,1461717003,"274151322000088","219011344069620",25.96,11.30,0,334.84,342.35,3.4,1.4,0.013,630713.1,630713.1,21516,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717029,435947.00
04/26/2016 20:30,2,0.098,ACTIVE,213.06,338.74,59.975,1461717003,"274151322000068","219011344069620",29.84,12.00,0,336.94,343.25,3.0,0.9,0.004,527760.3,527760.3,22922,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717030,435948.00
04/26/2016 20:30,2,0.229,ACTIVE,213.06,338.44,59.944,1461717003,"201051344001135","219011344069620",28.17,9.00,0,333.33,343.55,6.6,4.4,0.013,376799.3,376799.3,32904,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717031,435949.00
04/26/2016 20:30,2,0.242,ACTIVE,213.29,339.95,59.933,1461717003,"201051344000594","219011344069620",28.13,10.00,0,333.63,345.96,7.0,4.8,0.009,384578.3,384578.3,28339,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717032,435950.00
04/26/2016 20:30,2,0.230,ACTIVE,213.06,339.04,59.949,1461717003,"201051344001203","219011344069620",27.39,9.70,0,334.84,346.26,6.4,4.3,0.018,383416.7,383416.7,32903,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717033,435951.00
04/26/2016 20:30,2,0.137,ACTIVE,212.16,338.44,59.944,1461717003,"274151322000054","219011344069620",27.89,11.30,0,335.14,342.35,3.9,1.8,0.018,644540.0,644540.0,21543,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717034,435952.00
04/26/2016 20:30,2,0.227,ACTIVE,213.96,339.34,59.944,1461717003,"201051344000867","219011344069620",28.15,11.00,0,334.84,346.86,6.5,4.3,0.009,372608.1,372608.1,28343,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717035,435953.00
04/26/2016 20:30,2,0.264,ACTIVE,213.29,339.34,59.938,1461717003,"201051344001093","219011344069620",26.80,10.30,0,333.33,344.15,7.2,5.0,0.013,382265.3,382265.3,32776,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717036,435954.00
04/26/2016 20:30,2,0.174,ACTIVE,213.74,340.25,59.938,1461717003,"201051344000900","219011344069620",27.91,11.70,0,335.44,345.66,5.0,2.9,0.018,387989.8,387989.8,27725,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717037,435955.00
04/26/2016 20:30,2,0.248,ACTIVE,213.96,339.65,59.938,1461717003,"201051344000648","219011344069620",28.03,10.00,0,336.04,346.56,7.1,4.9,0.018,380518.6,380518.6,28035,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717038,435956.00
04/26/2016 20:30,2,0.229,ACTIVE,213.96,340.25,59.928,1461717003,"201051344000569","219011344069620",29.38,11.70,0,335.44,345.96,6.8,4.7,0.018,389282.2,389282.2,27662,0,0,0,L,1122011218,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717039,435957.00
04/26/2016 20:30,2,0.236,ACTIVE,213.74,339.95,59.938,1461717003,"201051344000983","219011344069620",28.09,10.70,0,334.24,346.26,6.8,4.6,0.013,380879.3,380879.3,28132,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717039,435958.00
04/26/2016 20:30,2,0.227,ACTIVE,213.74,340.25,59.944,1461717003,"201051344001158","219011344069620",27.43,9.70,0,335.14,346.86,6.3,4.2,0.013,375578.8,375578.8,28395,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717040,435959.00
04/26/2016 20:30,2,0.252,ACTIVE,214.19,341.75,59.928,1461717003,"201051344000576","219011344069620",27.49,10.70,0,335.74,347.46,7.0,4.9,0.013,382414.7,382414.7,27807,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717041,435960.00
04/26/2016 20:30,2,0.146,ACTIVE,212.38,337.84,59.944,1461717003,"274151322000087","219011344069620",26.74,12.30,0,335.44,342.95,4.0,1.9,0.009,618618.0,618618.0,21621,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717042,435961.00
04/26/2016 20:45,2,0.170,ACTIVE,214.41,319.81,59.975,1461717904,"201051344000645","219011344069620",23.95,10.70,0,317.70,345.66,4.2,2.1,0.000,382011.7,382011.7,27949,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717905,435962.00
04/26/2016 20:45,2,0.080,ALERT,212.61,300.27,59.970,1461717904,"274151322000085","219011344069620",24.37,10.70,0,299.37,341.45,2.0,0.0,0.000,647132.3,647132.3,21557,0,0,0,L,1151911521,0,122.01,122.68,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717907,435963.00
04/26/2016 20:45,2,0.178,ALERT,214.41,322.51,59.975,1461717904,"201051344000633","219011344069620",24.97,9.30,0,300.57,358.28,4.5,2.5,0.000,372923.0,372923.0,28413,0,0,0,L,1122011218,0,122.46,123.14,0002,8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717909,435964.00
04/26/2016 20:45,2,0.201,ACTIVE,213.96,327.92,59.981,1461717904,"201051344000469","219011344069620",24.59,9.00,0,317.70,349.26,5.1,3.0,0.000,374198.2,374198.2,28358,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717909,435965.00
04/26/2016 20:45,2,0.186,ALERT,212.61,327.32,59.981,1461717904,"201051344000646","219011344069620",23.87,9.00,0,300.57,347.46,4.5,2.4,0.000,378389.8,378389.8,32915,0,0,0,L,1122011218,0,122.68,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717911,435966.00
04/26/2016 20:45,2,0.107,ACTIVE,212.61,314.40,59.981,1461717904,"274151322000052","219011344069620",24.63,11.00,0,311.99,341.45,2.7,0.7,0.000,657404.6,657404.6,21776,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717912,435967.00
04/26/2016 20:45,2,0.178,ALERT,213.29,329.73,59.954,1461717904,"201051344000585","219011344069620",25.78,9.30,0,300.87,345.06,4.7,2.6,0.000,384430.5,384430.5,32917,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717914,435968.00
04/26/2016 20:45,2,0.162,ALERT,212.83,303.28,59.986,1461717904,"201051344001230","219011344069620",22.26,8.50,0,300.57,341.15,3.6,1.6,0.000,382133.1,382133.1,32713,0,0,0,L,1122011218,0,122.68,121.33,0002,6,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717916,435969.00
04/26/2016 20:45,2,0.170,ALERT,213.51,318.91,59.986,1461717904,"201051344000582","219011344069620",24.95,9.00,0,302.07,349.56,4.3,2.3,0.000,375715.0,375715.0,32886,0,0,0,L,1122011218,0,122.68,121.78,0002,6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717918,435970.00
04/26/2016 20:45,2,0.195,ALERT,212.61,330.93,59.991,1461717904,"201051344000955","219011344069620",25.17,9.00,0,301.17,343.85,5.0,2.9,0.000,387438.3,387438.3,32827,0,0,0,L,1122011218,0,122.23,121.55,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717919,435971.00
04/26/2016 20:45,2,0.000,ALERT,212.38,384.73,59.944,1461717904,"274151322000094","219011344069620",41.77,10.30,0,298.47,408.48,0.0,0.0,0.000,527993.9,527993.9,22715,0,0,0,L,1151911521,0,121.55,122.91,0002,7,0,0,0,0,0,0,155,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717921,435972.00
04/26/2016 20:45,2,0.203,ACTIVE,213.96,329.43,59.981,1461717904,"201051344000579","219011344069620",25.37,9.30,0,323.11,344.45,5.2,3.1,0.000,387804.7,387804.7,8431,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717922,435973.00
04/26/2016 20:45,2,0.180,ACTIVE,212.83,322.51,59.986,1461717904,"201051344000890","219011344069620",25.60,9.30,0,320.71,354.97,4.7,2.6,0.000,384592.2,384592.2,32851,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717923,435974.00
04/26/2016 20:45,2,0.188,ALERT,213.29,321.31,60.018,1461717904,"201051344000438","219011344069620",25.70,8.50,0,302.07,347.16,4.9,2.8,0.000,386747.0,386747.0,32856,0,0,0,L,1122011218,0,122.91,121.55,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717925,435975.00
04/26/2016 20:45,2,0.211,ACTIVE,213.29,326.12,59.975,1461717904,"201051344000417","219011344069620",25.45,9.00,0,324.02,349.56,5.5,3.4,0.000,379818.8,379818.8,33008,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717926,435976.00
04/26/2016 20:45,2,0.080,ALERT,212.61,301.17,59.975,1461717904,"274151322000083","219011344069620",24.23,10.70,0,299.67,342.05,2.0,0.0,0.000,651550.0,651550.0,21839,0,0,0,L,1151911521,0,121.33,122.91,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717928,435977.00
04/26/2016 20:45,2,0.086,ACTIVE,213.06,318.91,60.012,1461717904,"274151322000076","219011344069620",26.00,11.00,0,317.70,342.05,2.2,0.2,0.000,693235.9,693235.9,21835,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717929,435978.00
04/26/2016 20:45,2,0.166,ACTIVE,213.74,323.41,59.975,1461717904,"201051344000868","219011344069620",24.49,9.70,0,318.30,349.56,4.2,2.1,0.000,373278.9,373278.9,28089,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717930,435979.00
04/26/2016 20:45,2,0.076,ALERT,212.16,301.77,59.965,1461717904,"274151322000095","219011344069620",24.67,10.30,0,300.27,340.85,1.9,0.0,0.000,686187.6,686187.6,21738,0,0,0,L,1151911521,0,122.01,122.46,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717931,435980.00
04/26/2016 20:45,2,0.150,ACTIVE,213.74,330.93,59.944,1461717904,"201051344000988","219011344069620",24.69,9.70,0,327.02,346.86,3.8,1.8,0.000,370621.4,370621.4,28379,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717932,435981.00
04/26/2016 20:45,2,0.160,ACTIVE,212.83,326.72,59.975,1461717904,"201051344001025","219011344069620",26.40,8.50,0,324.62,343.85,4.3,2.2,0.000,384319.4,384319.4,32897,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717933,435982.00
04/26/2016 20:45,2,0.172,ACTIVE,213.74,325.22,59.986,1461717904,"201051344000458","219011344069620",25.84,10.70,0,324.32,346.26,4.5,2.5,0.000,381272.2,381272.2,28302,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717934,435983.00
04/26/2016 20:45,2,0.160,ACTIVE,214.41,326.12,59.991,1461717904,"201051344000853","219011344069620",24.87,9.70,0,324.62,348.36,4.0,2.0,0.000,379730.6,379730.6,27896,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717935,435984.00
04/26/2016 20:45,2,0.150,ALERT,213.29,306.58,59.975,1461717904,"201051344000685","219011344069620",24.15,8.50,0,301.17,357.38,3.7,1.7,0.000,386264.4,386264.4,32725,0,0,0,L,1122011218,0,123.14,121.55,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717937,435985.00
04/26/2016 20:45,2,0.152,ALERT,213.06,302.07,59.933,1461717904,"201051344000917","219011344069620",22.68,9.70,0,299.97,342.65,3.5,1.5,0.000,383306.4,383306.4,32729,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717939,435986.00
04/26/2016 20:45,2,0.139,ALERT,213.06,302.68,59.981,1461717904,"201051344001145","219011344069620",23.54,8.00,0,301.77,360.99,3.4,1.3,0.000,388474.1,388474.1,32587,0,0,0,L,1122011218,0,122.46,121.55,0002,8,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717941,435987.00
04/26/2016 20:45,2,0.188,ALERT,213.06,324.62,59.954,1461717904,"201051344000651","219011344069620",24.49,8.00,0,300.87,347.46,4.7,2.6,0.000,380497.8,380497.8,32951,0,0,0,L,1122011218,0,122.91,121.55,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717942,435988.00
04/26/2016 20:45,2,0.064,ALERT,212.16,300.27,59.986,1461717904,"274151322000088","219011344069620",23.60,10.30,0,299.07,340.55,1.6,0.0,0.000,630713.2,630713.2,21517,0,0,0,L,1151911521,0,122.01,122.46,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717944,435989.00
04/26/2016 20:45,2,0.006,ALERT,213.29,299.67,59.975,1461717904,"274151322000068","219011344069620",42.00,11.00,0,298.17,408.18,0.0,0.0,0.000,527760.3,527760.3,22923,0,0,0,L,1151911521,0,122.01,123.14,0002,10,0,0,0,0,0,0,145,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717946,435990.00
04/26/2016 20:45,2,0.156,ACTIVE,212.83,328.82,59.981,1461717904,"201051344001135","219011344069620",26.14,8.50,0,324.02,342.65,4.2,2.1,0.000,376800.1,376800.1,32905,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717947,435991.00
04/26/2016 20:45,2,0.174,ACTIVE,213.51,326.72,59.975,1461717904,"201051344000594","219011344069620",25.17,9.30,0,322.51,346.86,4.5,2.4,0.000,384579.3,384579.3,28340,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717948,435992.00
04/26/2016 20:45,2,0.168,ALERT,213.06,302.37,59.981,1461717904,"201051344001203","219011344069620",22.62,9.00,0,301.17,352.57,3.9,1.8,0.000,383417.5,383417.5,32904,0,0,0,L,1122011218,0,123.14,121.55,0002,6,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717950,435993.00
04/26/2016 20:45,2,0.078,ALERT,212.38,301.47,59.991,1461717904,"274151322000054","219011344069620",23.89,11.00,0,299.07,340.85,1.9,0.0,0.000,644540.2,644540.2,21544,0,0,0,L,1151911521,0,121.55,122.68,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717951,435994.00
04/26/2016 20:45,2,0.156,ALERT,213.96,316.80,59.975,1461717904,"201051344000867","219011344069620",24.87,10.30,0,302.37,354.37,4.0,1.9,0.000,372608.9,372608.9,28344,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717953,435995.00
04/26/2016 20:45,2,0.199,ALERT,212.83,302.68,59.970,1461717904,"201051344001093","219011344069620",22.68,9.30,0,301.47,363.09,4.6,2.5,0.000,382266.3,382266.3,32777,0,0,0,L,1122011218,0,122.46,121.55,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717955,435996.00
04/26/2016 20:45,2,0.105,ALERT,213.51,318.30,59.970,1461717904,"201051344000900","219011344069620",24.61,10.30,0,302.37,349.86,2.7,0.6,0.000,387990.3,387990.3,27726,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717957,435997.00
04/26/2016 20:45,2,0.184,ACTIVE,213.96,319.51,60.002,1461717904,"201051344000648","219011344069620",24.81,9.30,0,314.70,346.86,4.6,2.5,0.000,380519.6,380519.6,28036,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717958,435998.00
04/26/2016 20:45,2,0.168,ACTIVE,213.96,324.02,59.981,1461717904,"201051344000569","219011344069620",25.41,10.70,0,321.61,346.56,4.3,2.3,0.000,389283.1,389283.1,27663,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717959,435999.00
04/26/2016 20:45,2,0.162,ACTIVE,213.74,319.81,59.944,1461717904,"201051344000983","219011344069620",25.31,9.70,0,315.60,345.96,4.2,2.1,0.000,380880.1,380880.1,28133,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717959,436000.00
04/26/2016 20:45,2,0.154,ALERT,213.74,315.90,60.018,1461717904,"201051344001158","219011344069620",23.97,8.50,0,301.77,346.26,3.8,1.7,0.000,375579.6,375579.6,28396,0,0,0,L,1122011218,0,121.78,122.46,0002,8,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717961,436001.00
04/26/2016 20:45,2,0.178,ALERT,214.19,304.18,59.970,1461717904,"201051344000576","219011344069620",23.04,9.70,0,302.68,354.37,4.2,2.1,0.000,382415.6,382415.6,27808,0,0,0,L,1122011218,0,122.23,122.68,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717963,436002.00
04/26/2016 20:45,2,0.088,ALERT,212.83,299.97,59.970,1461717904,"274151322000087","219011344069620",22.60,11.30,0,298.47,341.45,2.0,0.0,0.000,618618.3,618618.3,21622,0,0,0,L,1151911521,0,121.78,122.91,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461717965,436003.00
04/26/2016 21:00,2,0.055,ALERT,213.96,303.28,59.970,1461718803,"201051344000645","219011344069620",28.90,9.00,0,300.57,340.85,1.6,0.0,0.000,382011.8,382011.8,27950,0,0,0,L,1122011218,0,122.23,122.91,0100,5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1461718805,436004.00
04/26/2016 21:00,2,0.000,ALERT,212.61,300.27,59.981,1461718803,"274151322000085","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,647132.3,647132.3,21559,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1461718807,436005.00
04/26/2016 21:00,2,0.074,ALERT,214.19,303.28,59.975,1461718803,"201051344000633","219011344069620",28.35,7.70,0,299.07,322.81,2.2,0.2,0.000,372923.2,372923.2,28415,0,0,0,L,1122011218,0,122.23,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1461718808,436006.00
04/26/2016 21:00,2,0.094,ALERT,213.74,303.58,59.975,1461718803,"201051344000469","219011344069620",27.87,7.00,0,299.67,339.34,2.7,0.6,0.000,374198.5,374198.5,28359,0,0,0,L,1122011218,0,121.33,123.14,0100,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1461718810,436007.00
04/26/2016 21:00,2,0.062,ALERT,212.83,301.47,59.975,1461718803,"201051344000646","219011344069620",27.93,7.30,0,298.77,327.02,1.8,0.0,0.000,378390.0,378390.0,32917,0,0,0,L,1122011218,0,122.46,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1461718812,436008.00
04/26/2016 21:00,2,0.043,ALERT,211.70,300.57,59.981,1461718803,"274151322000052","219011344069620",27.27,9.30,0,297.26,315.90,0.0,0.0,0.000,657404.6,657404.6,21777,0,0,0,L,1151911521,0,121.33,122.46,0100,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461718814,436009.00
04/26/2016 21:00,2,0.076,ALERT,213.29,302.07,59.986,1461718803,"201051344000585","219011344069620",28.55,7.70,0,299.07,338.74,2.2,0.2,0.000,384430.8,384430.8,32919,0,0,0,L,1122011218,0,122.01,122.23,0100,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1461718816,436010.00
04/26/2016 21:00,2,0.072,ALERT,213.06,302.07,60.023,1461718803,"201051344001230","219011344069620",27.45,7.30,0,299.67,303.88,2.0,0.0,0.000,382133.2,382133.2,32715,0,0,0,L,1122011218,0,122.46,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1461718817,436011.00
04/26/2016 21:00,2,0.076,ALERT,213.51,302.37,59.975,1461718803,"201051344000582","219011344069620",28.23,7.30,0,299.97,328.52,2.2,0.2,0.000,375715.3,375715.3,32888,0,0,0,L,1122011218,0,122.46,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1461718819,436012.00
04/26/2016 21:00,2,0.096,ALERT,212.61,301.77,59.954,1461718803,"201051344000955","219011344069620",28.37,7.30,0,299.37,337.24,2.8,0.7,0.000,387438.6,387438.6,32829,0,0,0,L,1122011218,0,121.78,121.78,0100,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1461718821,436013.00
04/26/2016 21:00,2,0.000,ALERT,212.38,299.67,59.981,1461718803,"274151322000094","219011344069620",0.00,8.50,0,297.26,397.35,0.0,0.0,0.000,527993.9,527993.9,22717,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,73,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1461718823,436014.00
04/26/2016 21:00,2,0.096,ALERT,213.74,304.48,59.981,1461718803,"201051344000579","219011344069620",28.59,7.70,0,301.17,339.95,2.8,0.8,0.000,387805.0,387805.0,8432,0,0,0,L,1122011218,0,121.78,122.68,0100,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1461718825,436015.00
04/26/2016 21:00,2,0.104,ALERT,212.83,302.07,60.018,1461718803,"201051344000890","219011344069620",28.57,7.70,0,299.97,337.24,3.0,1.0,0.000,384592.5,384592.5,32852,0,0,0,L,1122011218,0,122.46,121.33,0100,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1461718827,436016.00
04/26/2016 21:00,2,0.098,ALERT,213.06,301.17,59.996,1461718803,"201051344000438","219011344069620",25.78,7.00,0,299.37,327.02,2.6,0.6,0.000,386747.3,386747.3,32858,0,0,0,L,1122011218,0,122.46,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1461718829,436017.00
04/26/2016 21:00,2,0.127,ALERT,213.06,300.87,59.986,1461718803,"201051344000417","219011344069620",28.11,7.70,0,298.77,336.64,3.7,1.6,0.000,379819.3,379819.3,33009,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1461718830,436018.00
04/26/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1461718803,"274151322000083","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,651550.0,651550.0,21841,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1461718832,436019.00
04/26/2016 21:00,2,0.000,ALERT,212.83,300.87,59.981,1461718803,"274151322000076","219011344069620",0.00,9.30,0,297.57,321.61,0.0,0.0,0.000,693235.9,693235.9,21836,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1461718834,436020.00
04/26/2016 21:00,2,0.076,ALERT,213.51,304.18,59.981,1461718803,"201051344000868","219011344069620",24.97,7.70,0,301.17,337.54,1.8,0.0,0.000,373279.1,373279.1,28090,0,0,0,L,1122011218,0,121.55,122.91,0100,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1461718836,436021.00
04/26/2016 21:00,2,0.000,ALERT,212.38,301.47,59.975,1461718803,"274151322000095","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,686187.6,686187.6,21740,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1461718838,436022.00
04/26/2016 21:00,2,0.061,ALERT,213.29,303.28,59.970,1461718803,"201051344000988","219011344069620",28.55,7.70,0,298.17,339.95,1.8,0.0,0.000,370621.5,370621.5,28380,0,0,0,L,1122011218,0,121.33,122.68,0100,5,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1461718839,436023.00
04/26/2016 21:00,2,0.068,ALERT,212.83,300.87,59.975,1461718803,"201051344001025","219011344069620",28.53,7.00,0,298.77,339.04,2.0,0.0,0.000,384319.6,384319.6,32898,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1461718841,436024.00
04/26/2016 21:00,2,0.088,ALERT,213.29,303.58,59.954,1461718803,"201051344000458","219011344069620",27.95,9.00,0,300.87,337.84,2.5,0.5,0.000,381272.4,381272.4,28303,0,0,0,L,1122011218,0,121.78,122.68,0100,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1461718843,436025.00
04/26/2016 21:00,2,0.064,ALERT,213.96,303.28,59.975,1461718803,"201051344000853","219011344069620",28.71,7.70,0,300.57,340.85,1.9,0.0,0.000,379730.7,379730.7,27897,0,0,0,L,1122011218,0,122.23,122.91,0100,8,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1461718845,436026.00
04/26/2016 21:00,2,0.062,ALERT,213.29,301.47,59.975,1461718803,"201051344000685","219011344069620",27.87,7.30,0,299.37,306.88,1.8,0.0,0.000,386264.5,386264.5,32727,0,0,0,L,1122011218,0,122.91,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461718847,436027.00
04/26/2016 21:00,2,0.062,ALERT,213.29,301.17,59.991,1461718803,"201051344000917","219011344069620",27.35,8.50,0,297.57,303.28,1.8,0.0,0.000,383306.5,383306.5,32731,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1461718848,436028.00
04/26/2016 21:00,2,0.057,ALERT,213.29,302.07,59.991,1461718803,"201051344001145","219011344069620",27.91,7.00,0,299.67,304.48,1.6,0.0,0.000,388474.2,388474.2,32589,0,0,0,L,1122011218,0,122.46,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1461718850,436029.00
04/26/2016 21:00,2,0.078,ALERT,213.06,300.87,59.991,1461718803,"201051344000651","219011344069620",27.93,6.70,0,298.77,325.52,2.2,0.2,0.000,380498.1,380498.1,32953,0,0,0,L,1122011218,0,122.68,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461718852,436030.00
04/26/2016 21:00,2,0.000,ALERT,211.70,299.97,59.981,1461718803,"274151322000088","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,630713.2,630713.2,21519,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1461718854,436031.00
04/26/2016 21:00,2,0.000,ALERT,212.83,299.37,59.986,1461718803,"274151322000068","219011344069620",0.00,9.70,0,297.26,403.07,0.0,0.0,0.000,527760.3,527760.3,22925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,77,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1461718856,436032.00
04/26/2016 21:00,2,0.066,ALERT,212.83,301.77,59.991,1461718803,"201051344001135","219011344069620",28.53,7.30,0,299.37,338.14,2.0,0.0,0.000,376800.3,376800.3,32906,0,0,0,L,1122011218,0,122.23,121.55,0100,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1461718857,436033.00
04/26/2016 21:00,2,0.082,ALERT,213.29,304.48,60.007,1461718803,"201051344000594","219011344069620",28.57,7.70,0,300.27,338.74,2.4,0.4,0.000,384579.5,384579.5,28341,0,0,0,L,1122011218,0,121.55,122.46,0100,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1461718859,436034.00
04/26/2016 21:00,2,0.064,ALERT,213.06,301.17,60.007,1461718803,"201051344001203","219011344069620",27.43,7.30,0,299.07,305.68,1.8,0.0,0.000,383417.6,383417.6,32906,0,0,0,L,1122011218,0,122.91,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1461718861,436035.00
04/26/2016 21:00,2,0.000,ALERT,212.16,300.27,59.975,1461718803,"274151322000054","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,644540.2,644540.2,21546,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461718863,436036.00
04/26/2016 21:00,2,0.070,ALERT,213.96,303.58,59.986,1461718803,"201051344000867","219011344069620",27.39,9.00,0,300.57,317.40,2.0,0.0,0.000,372609.1,372609.1,28346,0,0,0,L,1122011218,0,122.23,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1461718865,436037.00
04/26/2016 21:00,2,0.109,ALERT,213.06,301.77,60.007,1461718803,"201051344001093","219011344069620",20.75,8.00,0,299.07,303.58,2.6,0.6,0.000,382266.7,382266.7,32779,0,0,0,L,1122011218,0,122.46,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1461718866,436038.00
04/26/2016 21:00,2,0.016,ALERT,213.29,303.58,59.986,1461718803,"201051344000900","219011344069620",27.43,8.50,0,300.27,318.61,0.5,0.0,0.000,387990.3,387990.3,27728,0,0,0,L,1122011218,0,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1461718868,436039.00
04/26/2016 21:00,2,0.090,ALERT,213.74,302.98,59.991,1461718803,"201051344000648","219011344069620",28.21,7.30,0,299.97,336.64,2.6,0.6,0.000,380519.9,380519.9,28037,0,0,0,L,1122011218,0,121.33,122.91,0100,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1461718870,436040.00
04/26/2016 21:00,2,0.084,ALERT,213.51,304.18,59.986,1461718803,"201051344000569","219011344069620",28.53,8.50,0,301.17,339.95,2.5,0.5,0.000,389283.3,389283.3,27664,0,0,0,L,1122011218,0,121.33,122.68,0100,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1461718872,436041.00
04/26/2016 21:00,2,0.070,ALERT,213.29,303.88,59.975,1461718803,"201051344000983","219011344069620",27.85,7.70,0,300.87,329.73,2.0,0.0,0.000,380880.3,380880.3,28134,0,0,0,L,1122011218,0,121.55,122.23,0100,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1461718874,436042.00
04/26/2016 21:00,2,0.053,ALERT,213.51,303.58,59.991,1461718803,"201051344001158","219011344069620",27.97,7.00,0,299.97,316.20,1.5,0.0,0.000,375579.7,375579.7,28398,0,0,0,L,1122011218,0,121.55,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1461718876,436043.00
04/26/2016 21:00,2,0.088,ALERT,213.74,304.18,59.981,1461718803,"201051344000576","219011344069620",23.68,8.00,0,300.57,305.38,2.1,0.2,0.000,382415.8,382415.8,27810,0,0,0,L,1122011218,0,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1461718877,436044.00
04/26/2016 21:00,2,0.000,ALERT,212.38,299.37,60.002,1461718803,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,618618.3,618618.3,21624,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1461718879,436045.00
04/26/2016 21:15,2,0.000,ALERT,213.29,301.17,59.981,1461719704,"201051344000645","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,382011.8,382011.8,27952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1461719706,436046.00
04/26/2016 21:15,2,0.000,ALERT,211.93,299.67,59.965,1461719704,"274151322000085","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,647132.3,647132.3,21561,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461719707,436047.00
04/26/2016 21:15,2,0.000,ALERT,213.51,301.17,59.970,1461719704,"201051344000633","219011344069620",0.00,6.70,0,298.17,304.78,0.0,0.0,0.000,372923.2,372923.2,28417,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1461719709,436048.00
04/26/2016 21:15,2,0.000,ALERT,213.06,301.47,59.986,1461719704,"201051344000469","219011344069620",0.00,6.00,0,299.07,305.08,0.0,0.0,0.000,374198.5,374198.5,28361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1461719711,436049.00
04/26/2016 21:15,2,0.000,ALERT,211.70,299.97,59.944,1461719704,"201051344000646","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,378390.0,378390.0,32919,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1461719713,436050.00
04/26/2016 21:15,2,0.000,ALERT,211.93,299.97,59.975,1461719704,"274151322000052","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,657404.6,657404.6,21779,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1461719714,436051.00
04/26/2016 21:15,2,0.000,ALERT,211.93,300.27,59.944,1461719704,"201051344000585","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,384430.8,384430.8,32921,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1461719716,436052.00
04/26/2016 21:15,2,0.000,ALERT,211.93,300.27,59.970,1461719704,"201051344001230","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,382133.2,382133.2,32717,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461719718,436053.00
04/26/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1461719704,"201051344000582","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,375715.3,375715.3,32890,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1461719720,436054.00
04/26/2016 21:15,2,0.000,ALERT,211.70,299.97,60.007,1461719704,"201051344000955","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,387438.6,387438.6,32831,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1461719722,436055.00
04/26/2016 21:15,2,0.000,ALERT,212.16,299.07,60.007,1461719704,"274151322000094","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,527993.9,527993.9,22719,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461719723,436056.00
04/26/2016 21:15,2,0.000,ALERT,212.83,302.07,59.975,1461719704,"201051344000579","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,387805.0,387805.0,8434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1461719725,436057.00
04/26/2016 21:15,2,0.000,ALERT,211.70,300.27,59.975,1461719704,"201051344000890","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,384592.6,384592.6,32854,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1461719727,436058.00
04/26/2016 21:15,2,0.000,ALERT,211.93,299.97,59.970,1461719704,"201051344000438","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,386747.3,386747.3,32860,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1461719729,436059.00
04/26/2016 21:15,2,0.000,ALERT,212.16,299.37,60.002,1461719704,"201051344000417","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,379819.4,379819.4,33011,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1461719731,436060.00
