ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 21:15,2,0.000,ALERT,211.93,299.67,59.959,1461719704,"274151322000083","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,651550.0,651550.0,21843,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461719732,436061.00
04/26/2016 21:15,2,0.000,ALERT,212.38,299.07,59.928,1461719704,"274151322000076","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,693235.9,693235.9,21838,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461719734,436062.00
04/26/2016 21:15,2,0.000,ALERT,212.83,301.77,59.975,1461719704,"201051344000868","219011344069620",0.00,6.70,0,300.57,305.98,0.0,0.0,0.000,373279.1,373279.1,28092,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1461719736,436063.00
04/26/2016 21:15,2,0.000,ALERT,211.93,300.27,59.965,1461719704,"274151322000095","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,686187.6,686187.6,21742,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461719738,436064.00
04/26/2016 21:15,2,0.000,ALERT,212.38,300.57,59.970,1461719704,"201051344000988","219011344069620",0.00,6.70,0,297.26,304.78,0.0,0.0,0.000,370621.5,370621.5,28382,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1461719740,436065.00
04/26/2016 21:15,2,0.000,ALERT,211.25,298.47,60.012,1461719704,"201051344001025","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,384319.6,384319.6,32900,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1461719741,436066.00
04/26/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1461719704,"201051344000458","219011344069620",0.00,7.70,0,299.97,305.98,0.0,0.0,0.000,381272.4,381272.4,28305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1461719743,436067.00
04/26/2016 21:15,2,0.000,ALERT,213.06,300.57,59.986,1461719704,"201051344000853","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,379730.7,379730.7,27899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1461719745,436068.00
04/26/2016 21:15,2,0.000,ALERT,211.93,299.37,59.975,1461719704,"201051344000685","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,386264.5,386264.5,32729,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461719747,436069.00
04/26/2016 21:15,2,0.000,ALERT,211.70,298.47,59.965,1461719704,"201051344000917","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,383306.5,383306.5,32733,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1461719749,436070.00
04/26/2016 21:15,2,0.000,ALERT,211.70,299.37,59.954,1461719704,"201051344001145","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,388474.2,388474.2,32591,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461719751,436071.00
04/26/2016 21:15,2,0.000,ALERT,211.70,298.47,59.965,1461719704,"201051344000651","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,380498.1,380498.1,32955,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1461719752,436072.00
04/26/2016 21:15,2,0.000,ALERT,211.25,298.17,59.965,1461719704,"274151322000088","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,630713.2,630713.2,21521,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461719754,436073.00
04/26/2016 21:15,2,0.000,ALERT,212.38,298.17,59.970,1461719704,"274151322000068","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,527760.3,527760.3,22927,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461719756,436074.00
04/26/2016 21:15,2,0.000,ALERT,211.25,298.77,59.975,1461719704,"201051344001135","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,376800.3,376800.3,32908,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1461719758,436075.00
04/26/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1461719704,"201051344000594","219011344069620",0.00,6.70,0,299.67,305.98,0.0,0.0,0.000,384579.5,384579.5,28343,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1461719760,436076.00
04/26/2016 21:15,2,0.000,ALERT,211.48,298.47,59.975,1461719704,"201051344001203","219011344069620",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,383417.6,383417.6,32908,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461719761,436077.00
04/26/2016 21:15,2,0.000,ALERT,211.48,299.37,59.949,1461719704,"274151322000054","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,644540.2,644540.2,21548,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461719763,436078.00
04/26/2016 21:15,2,0.000,ALERT,212.83,300.57,60.007,1461719704,"201051344000867","219011344069620",0.00,7.30,0,299.37,305.98,0.0,0.0,0.000,372609.1,372609.1,28348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461719765,436079.00
04/26/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1461719704,"201051344001093","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,382266.7,382266.7,32781,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1461719767,436080.00
04/26/2016 21:15,2,0.000,ALERT,212.61,300.87,59.986,1461719704,"201051344000900","219011344069620",0.00,7.00,0,299.37,305.38,0.0,0.0,0.000,387990.3,387990.3,27730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461719769,436081.00
04/26/2016 21:15,2,0.000,ALERT,212.83,300.27,59.991,1461719704,"201051344000648","219011344069620",0.00,6.30,0,299.37,305.38,0.0,0.0,0.000,380519.9,380519.9,28039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461719770,436082.00
04/26/2016 21:15,2,0.000,ALERT,212.83,301.47,59.986,1461719704,"201051344000569","219011344069620",0.00,7.00,0,300.27,306.28,0.0,0.0,0.000,389283.4,389283.4,27666,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1461719772,436083.00
04/26/2016 21:15,2,0.000,ALERT,212.83,301.17,59.986,1461719704,"201051344000983","219011344069620",0.00,6.70,0,299.97,305.68,0.0,0.0,0.000,380880.3,380880.3,28136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461719774,436084.00
04/26/2016 21:15,2,0.000,ALERT,213.06,301.17,59.991,1461719704,"201051344001158","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,375579.7,375579.7,28400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461719776,436085.00
04/26/2016 21:15,2,0.000,ALERT,213.29,301.77,59.986,1461719704,"201051344000576","219011344069620",0.00,6.70,0,299.67,305.38,0.0,0.0,0.000,382415.8,382415.8,27812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461719778,436086.00
04/26/2016 21:15,2,0.000,ALERT,212.16,298.47,59.986,1461719704,"274151322000087","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,618618.3,618618.3,21626,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461719779,436087.00
04/26/2016 21:30,2,0.000,ALERT,212.83,300.87,59.965,1461720603,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,382011.8,382011.8,27954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720605,436088.00
04/26/2016 21:30,2,0.000,ALERT,211.25,298.77,59.991,1461720603,"274151322000085","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,647132.3,647132.3,21563,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720607,436089.00
04/26/2016 21:30,2,0.000,ALERT,213.06,300.57,60.012,1461720603,"201051344000633","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,372923.2,372923.2,28419,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720609,436090.00
04/26/2016 21:30,2,0.000,ALERT,212.61,300.87,59.970,1461720603,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,374198.5,374198.5,28363,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720611,436091.00
04/26/2016 21:30,2,0.000,ALERT,211.70,299.67,60.002,1461720603,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,378390.0,378390.0,32921,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720613,436092.00
04/26/2016 21:30,2,0.000,ALERT,210.80,298.17,59.996,1461720603,"274151322000052","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,657404.6,657404.6,21781,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720615,436093.00
04/26/2016 21:30,2,0.000,ALERT,211.93,299.67,59.996,1461720603,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,384430.8,384430.8,32923,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720617,436094.00
04/26/2016 21:30,2,0.000,ALERT,211.70,299.97,59.991,1461720603,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.47,0.0,0.0,0.000,382133.2,382133.2,32719,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720618,436095.00
04/26/2016 21:30,2,0.000,ALERT,212.38,300.57,60.007,1461720603,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,375715.3,375715.3,32892,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720620,436096.00
04/26/2016 21:30,2,0.000,ALERT,211.48,299.67,60.002,1461720603,"201051344000955","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,387438.6,387438.6,32833,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720622,436097.00
04/26/2016 21:30,2,0.000,ALERT,211.03,297.57,60.028,1461720603,"274151322000094","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,527993.9,527993.9,22721,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720624,436098.00
04/26/2016 21:30,2,0.000,ALERT,212.38,300.87,60.007,1461720603,"201051344000579","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,387805.0,387805.0,8436,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720626,436099.00
04/26/2016 21:30,2,0.000,ALERT,211.70,300.27,60.002,1461720603,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,384592.6,384592.6,32856,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720627,436100.00
04/26/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1461720603,"201051344000438","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,386747.3,386747.3,32862,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720629,436101.00
04/26/2016 21:30,2,0.000,ALERT,212.16,299.37,60.007,1461720603,"201051344000417","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,379819.4,379819.4,33013,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720631,436102.00
04/26/2016 21:30,2,0.000,ALERT,211.48,299.37,60.002,1461720603,"274151322000083","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,651550.0,651550.0,21845,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720633,436103.00
04/26/2016 21:30,2,0.000,ALERT,211.93,299.07,60.002,1461720603,"274151322000076","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,693235.9,693235.9,21840,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720635,436104.00
04/26/2016 21:30,2,0.000,ALERT,212.38,301.47,60.007,1461720603,"201051344000868","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,373279.1,373279.1,28094,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720637,436105.00
04/26/2016 21:30,2,0.000,ALERT,211.25,299.67,60.012,1461720603,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,686187.6,686187.6,21744,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720638,436106.00
04/26/2016 21:30,2,0.000,ALERT,212.16,300.57,60.002,1461720603,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,370621.5,370621.5,28384,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720640,436107.00
04/26/2016 21:30,2,0.000,ALERT,211.70,299.07,60.007,1461720603,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,384319.6,384319.6,32902,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720642,436108.00
04/26/2016 21:30,2,0.000,ALERT,212.38,300.87,60.034,1461720603,"201051344000458","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,381272.4,381272.4,28307,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720644,436109.00
04/26/2016 21:30,2,0.000,ALERT,212.83,300.57,59.949,1461720603,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,379730.7,379730.7,27901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720646,436110.00
04/26/2016 21:30,2,0.000,ALERT,212.38,300.27,60.007,1461720603,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,386264.5,386264.5,32731,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720647,436111.00
04/26/2016 21:30,2,0.000,ALERT,212.16,299.37,59.996,1461720603,"201051344000917","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,383306.5,383306.5,32735,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720649,436112.00
04/26/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1461720603,"201051344001145","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,388474.2,388474.2,32593,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720651,436113.00
04/26/2016 21:30,2,0.000,ALERT,212.16,299.37,59.991,1461720603,"201051344000651","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,380498.1,380498.1,32957,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720653,436114.00
04/26/2016 21:30,2,0.000,ALERT,210.57,298.47,59.991,1461720603,"274151322000088","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,630713.2,630713.2,21523,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720655,436115.00
04/26/2016 21:30,2,0.000,ALERT,211.93,298.17,59.991,1461720603,"274151322000068","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,527760.3,527760.3,22929,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720656,436116.00
04/26/2016 21:30,2,0.000,ALERT,211.48,299.67,60.002,1461720603,"201051344001135","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,376800.3,376800.3,32910,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720658,436117.00
04/26/2016 21:30,2,0.000,ALERT,211.93,301.47,59.996,1461720603,"201051344000594","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,384579.5,384579.5,28345,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720660,436118.00
04/26/2016 21:30,2,0.000,ALERT,211.93,299.37,59.965,1461720603,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,383417.6,383417.6,32910,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720662,436119.00
04/26/2016 21:30,2,0.000,ALERT,211.03,299.07,60.002,1461720603,"274151322000054","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,644540.2,644540.2,21550,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720664,436120.00
04/26/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1461720603,"201051344000867","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,372609.1,372609.1,28350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720665,436121.00
04/26/2016 21:30,2,0.000,ALERT,211.70,299.67,60.002,1461720603,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,382266.7,382266.7,32783,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720667,436122.00
04/26/2016 21:30,2,0.000,ALERT,212.16,300.57,60.007,1461720603,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,387990.3,387990.3,27732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720669,436123.00
04/26/2016 21:30,2,0.000,ALERT,212.38,299.67,59.981,1461720603,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,380519.9,380519.9,28041,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720671,436124.00
04/26/2016 21:30,2,0.000,ALERT,212.38,301.17,60.007,1461720603,"201051344000569","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,389283.4,389283.4,27668,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720673,436125.00
04/26/2016 21:30,2,0.000,ALERT,212.38,300.57,60.007,1461720603,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,380880.3,380880.3,28138,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461720675,436126.00
04/26/2016 21:30,2,0.000,ALERT,212.38,300.57,60.012,1461720603,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,375579.7,375579.7,28402,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720677,436127.00
04/26/2016 21:30,2,0.000,ALERT,212.83,301.17,60.007,1461720603,"201051344000576","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,382415.8,382415.8,27814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720678,436128.00
04/26/2016 21:30,2,0.000,ALERT,211.48,297.87,60.012,1461720603,"274151322000087","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,618618.3,618618.3,21628,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461720680,436129.00
04/26/2016 21:45,2,0.000,ALERT,213.06,300.87,60.007,1461721504,"201051344000645","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,382011.8,382011.8,27956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721506,436130.00
04/26/2016 21:45,2,0.000,ALERT,211.70,299.07,59.996,1461721504,"274151322000085","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,647132.3,647132.3,21565,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721507,436131.00
04/26/2016 21:45,2,0.000,ALERT,213.29,300.87,60.002,1461721504,"201051344000633","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,372923.2,372923.2,28421,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721509,436132.00
04/26/2016 21:45,2,0.000,ALERT,212.61,301.17,60.023,1461721504,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,374198.5,374198.5,28365,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721511,436133.00
04/26/2016 21:45,2,0.000,ALERT,211.48,299.67,60.012,1461721504,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,378390.0,378390.0,32923,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721513,436134.00
04/26/2016 21:45,2,0.000,ALERT,211.25,298.47,60.007,1461721504,"274151322000052","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,657404.6,657404.6,21783,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721515,436135.00
04/26/2016 21:45,2,0.000,ALERT,211.93,300.27,60.012,1461721504,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,384430.8,384430.8,32925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721517,436136.00
04/26/2016 21:45,2,0.000,ALERT,211.93,300.57,60.023,1461721504,"201051344001230","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,382133.2,382133.2,32721,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721518,436137.00
04/26/2016 21:45,2,0.000,ALERT,212.38,300.87,60.018,1461721504,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,375715.3,375715.3,32894,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721520,436138.00
04/26/2016 21:45,2,0.000,ALERT,211.48,299.97,60.023,1461721504,"201051344000955","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,387438.6,387438.6,32835,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721522,436139.00
04/26/2016 21:45,2,0.000,ALERT,211.70,298.47,60.007,1461721504,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,527993.9,527993.9,22723,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721524,436140.00
04/26/2016 21:45,2,0.000,ALERT,212.61,301.77,60.007,1461721504,"201051344000579","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,387805.0,387805.0,8438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721526,436141.00
04/26/2016 21:45,2,0.000,ALERT,211.70,300.57,60.007,1461721504,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,384592.6,384592.6,32858,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721527,436142.00
04/26/2016 21:45,2,0.000,ALERT,211.93,299.97,60.007,1461721504,"201051344000438","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,386747.3,386747.3,32864,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721529,436143.00
04/26/2016 21:45,2,0.000,ALERT,211.93,299.37,60.002,1461721504,"201051344000417","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,379819.4,379819.4,33015,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721531,436144.00
04/26/2016 21:45,2,0.000,ALERT,211.70,298.77,59.991,1461721504,"274151322000083","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,651550.0,651550.0,21847,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721533,436145.00
04/26/2016 21:45,2,0.000,ALERT,212.16,299.07,59.996,1461721504,"274151322000076","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,693235.9,693235.9,21842,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721535,436146.00
04/26/2016 21:45,2,0.000,ALERT,212.61,302.07,60.034,1461721504,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,373279.1,373279.1,28096,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721537,436147.00
04/26/2016 21:45,2,0.000,ALERT,211.48,299.97,59.975,1461721504,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,686187.6,686187.6,21746,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721539,436148.00
04/26/2016 21:45,2,0.000,ALERT,212.38,300.87,60.002,1461721504,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,370621.5,370621.5,28386,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721540,436149.00
04/26/2016 21:45,2,0.000,ALERT,211.48,299.37,60.007,1461721504,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,384319.6,384319.6,32904,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721542,436150.00
04/26/2016 21:45,2,0.000,ALERT,212.38,301.17,60.002,1461721504,"201051344000458","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,381272.4,381272.4,28309,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721544,436151.00
04/26/2016 21:45,2,0.000,ALERT,213.29,301.17,60.034,1461721504,"201051344000853","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,379730.7,379730.7,27903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721546,436152.00
04/26/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1461721504,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,386264.5,386264.5,32733,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721547,436153.00
04/26/2016 21:45,2,0.000,ALERT,211.93,299.67,60.002,1461721504,"201051344000917","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,383306.5,383306.5,32737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721549,436154.00
04/26/2016 21:45,2,0.000,ALERT,212.16,300.57,59.996,1461721504,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,388474.2,388474.2,32595,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721551,436155.00
04/26/2016 21:45,2,0.000,ALERT,211.93,299.37,59.996,1461721504,"201051344000651","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,380498.1,380498.1,32959,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721553,436156.00
04/26/2016 21:45,2,0.000,ALERT,211.03,298.47,59.981,1461721504,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,630713.2,630713.2,21525,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721555,436157.00
04/26/2016 21:45,2,0.000,ALERT,212.16,298.17,59.981,1461721504,"274151322000068","219011344069620",0.00,7.00,0,296.36,299.67,0.0,0.0,0.000,527760.3,527760.3,22931,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721556,436158.00
04/26/2016 21:45,2,0.000,ALERT,211.48,299.97,59.986,1461721504,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,376800.3,376800.3,32912,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721558,436159.00
04/26/2016 21:45,2,0.000,ALERT,212.16,301.47,59.986,1461721504,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,384579.5,384579.5,28347,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721560,436160.00
04/26/2016 21:45,2,0.000,ALERT,211.93,299.97,59.986,1461721504,"201051344001203","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,383417.6,383417.6,32912,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721562,436161.00
04/26/2016 21:45,2,0.000,ALERT,211.48,299.37,59.996,1461721504,"274151322000054","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,644540.2,644540.2,21552,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721564,436162.00
04/26/2016 21:45,2,0.000,ALERT,212.83,300.57,59.981,1461721504,"201051344000867","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,372609.1,372609.1,28352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721565,436163.00
04/26/2016 21:45,2,0.000,ALERT,211.70,299.97,59.996,1461721504,"201051344001093","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,382266.7,382266.7,32785,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721567,436164.00
04/26/2016 21:45,2,0.000,ALERT,212.38,300.87,59.986,1461721504,"201051344000900","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,387990.3,387990.3,27734,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721569,436165.00
04/26/2016 21:45,2,0.000,ALERT,212.61,300.27,59.975,1461721504,"201051344000648","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,380519.9,380519.9,28043,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721571,436166.00
04/26/2016 21:45,2,0.000,ALERT,212.61,301.47,59.996,1461721504,"201051344000569","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,389283.4,389283.4,27670,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721573,436167.00
04/26/2016 21:45,2,0.000,ALERT,212.38,300.87,59.970,1461721504,"201051344000983","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,380880.3,380880.3,28140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721575,436168.00
04/26/2016 21:45,2,0.000,ALERT,212.38,300.27,59.975,1461721504,"201051344001158","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,375579.7,375579.7,28404,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461721577,436169.00
04/26/2016 21:45,2,0.000,ALERT,213.06,301.17,59.975,1461721504,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,382415.8,382415.8,27816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721578,436170.00
04/26/2016 21:45,2,0.000,ALERT,211.48,297.87,59.938,1461721504,"274151322000087","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,618618.3,618618.3,21630,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461721580,436171.00
04/26/2016 22:00,2,0.000,ALERT,213.06,301.17,59.981,1461722403,"201051344000645","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,382011.8,382011.8,27958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722405,436172.00
04/26/2016 22:00,2,0.000,ALERT,211.70,299.37,59.981,1461722403,"274151322000085","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,647132.3,647132.3,21567,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722407,436173.00
04/26/2016 22:00,2,0.000,ALERT,213.29,300.57,59.991,1461722403,"201051344000633","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,372923.2,372923.2,28423,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722409,436174.00
04/26/2016 22:00,2,0.000,ALERT,212.83,300.87,59.986,1461722403,"201051344000469","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,374198.5,374198.5,28367,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722410,436175.00
04/26/2016 22:00,2,0.000,ALERT,211.93,300.57,59.996,1461722403,"201051344000646","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,378390.0,378390.0,32925,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722412,436176.00
04/26/2016 22:00,2,0.000,ALERT,211.25,298.77,59.996,1461722403,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,657404.6,657404.6,21785,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722414,436177.00
04/26/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1461722403,"201051344000585","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,384430.8,384430.8,32927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722416,436178.00
04/26/2016 22:00,2,0.000,ALERT,212.16,301.17,59.981,1461722403,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,382133.2,382133.2,32723,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722418,436179.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.77,59.975,1461722403,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,375715.3,375715.3,32896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722419,436180.00
04/26/2016 22:00,2,0.000,ALERT,211.70,300.57,60.002,1461722403,"201051344000955","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,387438.6,387438.6,32837,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722421,436181.00
04/26/2016 22:00,2,0.000,ALERT,211.48,298.47,59.965,1461722403,"274151322000094","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,527993.9,527993.9,22725,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722423,436182.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.77,59.954,1461722403,"201051344000579","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,387805.0,387805.0,8440,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722425,436183.00
04/26/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1461722403,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,384592.6,384592.6,32860,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722426,436184.00
04/26/2016 22:00,2,0.000,ALERT,212.38,301.17,59.986,1461722403,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,386747.3,386747.3,32866,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722428,436185.00
04/26/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1461722403,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,379819.4,379819.4,33017,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722430,436186.00
04/26/2016 22:00,2,0.000,ALERT,211.70,299.97,60.002,1461722403,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,651550.0,651550.0,21849,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722432,436187.00
04/26/2016 22:00,2,0.000,ALERT,212.16,299.07,59.986,1461722403,"274151322000076","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,693235.9,693235.9,21844,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722434,436188.00
04/26/2016 22:00,2,0.000,ALERT,212.83,302.07,59.996,1461722403,"201051344000868","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,373279.1,373279.1,28098,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722435,436189.00
04/26/2016 22:00,2,0.000,ALERT,211.48,300.27,60.002,1461722403,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,686187.6,686187.6,21748,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722437,436190.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.17,59.996,1461722403,"201051344000988","219011344069620",0.00,4.50,0,296.66,302.68,0.0,0.0,0.000,370621.5,370621.5,28388,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722439,436191.00
04/26/2016 22:00,2,0.000,ALERT,212.16,300.27,59.986,1461722403,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,384319.6,384319.6,32906,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722441,436192.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.47,60.012,1461722403,"201051344000458","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,381272.4,381272.4,28311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722443,436193.00
04/26/2016 22:00,2,0.000,ALERT,213.29,301.47,60.002,1461722403,"201051344000853","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,379730.7,379730.7,27905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722445,436194.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.17,59.996,1461722403,"201051344000685","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,386264.5,386264.5,32735,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722446,436195.00
04/26/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1461722403,"201051344000917","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,383306.5,383306.5,32739,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722448,436196.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1461722403,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,388474.2,388474.2,32597,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722450,436197.00
04/26/2016 22:00,2,0.000,ALERT,212.38,300.27,59.996,1461722403,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,380498.1,380498.1,32961,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722452,436198.00
04/26/2016 22:00,2,0.000,ALERT,211.25,299.37,59.986,1461722403,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,630713.2,630713.2,21527,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722454,436199.00
04/26/2016 22:00,2,0.000,ALERT,212.16,298.17,59.991,1461722403,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,527760.3,527760.3,22933,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722456,436200.00
04/26/2016 22:00,2,0.000,ALERT,211.93,300.87,59.996,1461722403,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,376800.3,376800.3,32914,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722457,436201.00
04/26/2016 22:00,2,0.000,ALERT,212.38,301.77,59.981,1461722403,"201051344000594","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,384579.5,384579.5,28349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722459,436202.00
04/26/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1461722403,"201051344001203","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,383417.6,383417.6,32914,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722461,436203.00
04/26/2016 22:00,2,0.000,ALERT,211.25,299.07,59.981,1461722403,"274151322000054","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,644540.2,644540.2,21554,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722463,436204.00
04/26/2016 22:00,2,0.000,ALERT,212.83,301.17,60.028,1461722403,"201051344000867","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,372609.1,372609.1,28354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722465,436205.00
