ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 22:00,2,0.000,ALERT,212.16,301.17,59.944,1461722403,"201051344001093","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,382266.7,382266.7,32787,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722466,436206.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.47,59.986,1461722403,"201051344000900","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,387990.3,387990.3,27736,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722468,436207.00
04/26/2016 22:00,2,0.000,ALERT,213.06,300.87,59.991,1461722403,"201051344000648","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,380519.9,380519.9,28045,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722470,436208.00
04/26/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1461722403,"201051344000569","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,389283.4,389283.4,27672,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722472,436209.00
04/26/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1461722403,"201051344000983","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,380880.3,380880.3,28142,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722473,436210.00
04/26/2016 22:00,2,0.000,ALERT,212.61,301.17,59.949,1461722403,"201051344001158","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,375579.7,375579.7,28406,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461722475,436211.00
04/26/2016 22:00,2,0.000,ALERT,213.06,301.77,59.981,1461722403,"201051344000576","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,382415.8,382415.8,27818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722477,436212.00
04/26/2016 22:00,2,0.000,ALERT,211.70,298.77,59.986,1461722403,"274151322000087","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,618618.3,618618.3,21632,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461722479,436213.00
04/26/2016 22:15,2,0.000,ALERT,213.51,302.07,60.012,1461723303,"201051344000645","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,382011.8,382011.8,27960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723305,436214.00
04/26/2016 22:15,2,0.000,ALERT,211.93,300.87,60.007,1461723303,"274151322000085","219011344069620",0.00,4.50,0,297.57,305.68,0.0,0.0,0.000,647132.3,647132.3,21569,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723307,436215.00
04/26/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1461723303,"201051344000469","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,374198.5,374198.5,28369,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723310,436216.00
04/26/2016 22:15,2,0.000,ALERT,212.16,300.87,60.012,1461723303,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,378390.0,378390.0,32927,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723312,436217.00
04/26/2016 22:15,2,0.000,ALERT,211.70,299.97,60.002,1461723303,"274151322000052","219011344069620",0.00,5.00,0,297.26,306.28,0.0,0.0,0.000,657404.6,657404.6,21787,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723314,436218.00
04/26/2016 22:15,2,0.000,ALERT,212.61,301.77,60.018,1461723303,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,384430.8,384430.8,32929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723315,436219.00
04/26/2016 22:15,2,0.000,ALERT,212.38,301.77,60.023,1461723303,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,382133.2,382133.2,32725,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723317,436220.00
04/26/2016 22:15,2,0.000,ALERT,213.06,302.07,60.018,1461723303,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,375715.3,375715.3,32898,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723319,436221.00
04/26/2016 22:15,2,0.000,ALERT,212.16,301.17,59.965,1461723303,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,387438.6,387438.6,32839,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723321,436222.00
04/26/2016 22:15,2,0.000,ALERT,212.16,299.67,59.991,1461723303,"274151322000094","219011344069620",0.00,4.50,0,296.96,305.38,0.0,0.0,0.000,527993.9,527993.9,22727,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723323,436223.00
04/26/2016 22:15,2,0.000,ALERT,213.06,302.68,59.996,1461723303,"201051344000579","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,387805.0,387805.0,8442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723325,436224.00
04/26/2016 22:15,2,0.000,ALERT,212.38,301.77,59.996,1461723303,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,384592.6,384592.6,32862,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723326,436225.00
04/26/2016 22:15,2,0.000,ALERT,212.61,301.47,59.991,1461723303,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,386747.3,386747.3,32868,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723328,436226.00
04/26/2016 22:15,2,0.000,ALERT,212.61,300.87,60.034,1461723303,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,379819.4,379819.4,33019,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723330,436227.00
04/26/2016 22:15,2,0.000,ALERT,212.16,300.87,59.991,1461723303,"274151322000083","219011344069620",0.00,4.50,0,298.17,306.88,0.0,0.0,0.000,651550.0,651550.0,21851,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723332,436228.00
04/26/2016 22:15,2,0.000,ALERT,212.83,301.17,59.981,1461723303,"274151322000076","219011344069620",0.00,5.00,0,297.87,305.98,0.0,0.0,0.000,693235.9,693235.9,21846,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723334,436229.00
04/26/2016 22:15,2,0.000,ALERT,213.06,302.68,59.986,1461723303,"201051344000868","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,373279.1,373279.1,28100,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723335,436230.00
04/26/2016 22:15,2,0.000,ALERT,212.16,301.77,59.975,1461723303,"274151322000095","219011344069620",0.00,4.00,0,299.07,307.18,0.0,0.0,0.000,686187.6,686187.6,21750,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723337,436231.00
04/26/2016 22:15,2,0.000,ALERT,212.83,301.77,59.986,1461723303,"201051344000988","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,370621.5,370621.5,28390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723339,436232.00
04/26/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1461723303,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,384319.6,384319.6,32908,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723341,436233.00
04/26/2016 22:15,2,0.000,ALERT,212.83,302.37,59.938,1461723303,"201051344000458","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,381272.4,381272.4,28313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723343,436234.00
04/26/2016 22:15,2,0.000,ALERT,213.51,302.37,59.981,1461723303,"201051344000853","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,379730.7,379730.7,27907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723344,436235.00
04/26/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1461723303,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,386264.5,386264.5,32737,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723346,436236.00
04/26/2016 22:15,2,0.000,ALERT,212.61,300.87,59.970,1461723303,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,383306.5,383306.5,32741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723348,436237.00
04/26/2016 22:15,2,0.000,ALERT,212.83,301.77,59.986,1461723303,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,388474.2,388474.2,32599,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723350,436238.00
04/26/2016 22:15,2,0.000,ALERT,212.61,300.87,59.986,1461723303,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,380498.1,380498.1,32963,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723351,436239.00
04/26/2016 22:15,2,0.000,ALERT,211.70,299.97,59.975,1461723303,"274151322000088","219011344069620",0.00,5.50,0,297.57,305.68,0.0,0.0,0.000,630713.2,630713.2,21529,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723353,436240.00
04/26/2016 22:15,2,0.000,ALERT,212.83,300.27,59.981,1461723303,"274151322000068","219011344069620",0.00,6.00,0,297.26,305.08,0.0,0.0,0.000,527760.3,527760.3,22935,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723355,436241.00
04/26/2016 22:15,2,0.000,ALERT,212.16,301.47,59.981,1461723303,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,376800.3,376800.3,32916,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723357,436242.00
04/26/2016 22:15,2,0.000,ALERT,212.83,302.37,59.975,1461723303,"201051344000594","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,384579.5,384579.5,28351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723359,436243.00
04/26/2016 22:15,2,0.000,ALERT,212.61,301.17,59.970,1461723303,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,383417.6,383417.6,32916,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723360,436244.00
04/26/2016 22:15,2,0.000,ALERT,212.16,300.57,59.970,1461723303,"274151322000054","219011344069620",0.00,5.50,0,298.17,306.28,0.0,0.0,0.000,644540.2,644540.2,21556,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723362,436245.00
04/26/2016 22:15,2,0.000,ALERT,213.29,301.47,59.959,1461723303,"201051344000867","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,372609.1,372609.1,28356,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723364,436246.00
04/26/2016 22:15,2,0.000,ALERT,212.61,301.47,59.981,1461723303,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,382266.7,382266.7,32789,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723366,436247.00
04/26/2016 22:15,2,0.000,ALERT,213.06,302.37,59.991,1461723303,"201051344000900","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,387990.3,387990.3,27738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723368,436248.00
04/26/2016 22:15,2,0.000,ALERT,213.29,301.47,59.986,1461723303,"201051344000648","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,380519.9,380519.9,28047,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723370,436249.00
04/26/2016 22:15,2,0.000,ALERT,213.29,302.98,60.007,1461723303,"201051344000569","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,389283.4,389283.4,27674,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723372,436250.00
04/26/2016 22:15,2,0.000,ALERT,213.06,302.37,59.981,1461723303,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,380880.3,380880.3,28144,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723374,436251.00
04/26/2016 22:15,2,0.000,ALERT,213.06,301.77,59.991,1461723303,"201051344001158","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,375579.7,375579.7,28408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461723376,436252.00
04/26/2016 22:15,2,0.000,ALERT,213.51,302.37,60.023,1461723303,"201051344000576","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,382415.8,382415.8,27820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723377,436253.00
04/26/2016 22:15,2,0.000,ALERT,212.38,299.67,59.986,1461723303,"274151322000087","219011344069620",0.00,6.00,0,296.96,305.38,0.0,0.0,0.000,618618.3,618618.3,21634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723379,436254.00
04/26/2016 22:15,2,0.000,ALERT,213.74,301.77,59.981,1461723303,"201051344000633","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,372923.2,372923.2,28425,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461723381,436255.00
04/26/2016 22:30,2,0.000,ALERT,213.74,302.37,60.028,1461724203,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,382011.8,382011.8,27962,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724205,436256.00
04/26/2016 22:30,2,0.000,ALERT,212.38,300.87,60.023,1461724203,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,647132.3,647132.3,21571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724207,436257.00
04/26/2016 22:30,2,0.000,ALERT,213.96,302.68,60.034,1461724203,"201051344000633","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,372923.2,372923.2,28427,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724209,436258.00
04/26/2016 22:30,2,0.000,ALERT,213.51,302.68,60.044,1461724203,"201051344000469","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,374198.5,374198.5,28371,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724210,436259.00
04/26/2016 22:30,2,0.000,ALERT,212.38,301.77,60.028,1461724203,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,378390.0,378390.0,32929,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724212,436260.00
04/26/2016 22:30,2,0.000,ALERT,211.93,300.57,60.018,1461724203,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,657404.6,657404.6,21789,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724214,436261.00
04/26/2016 22:30,2,0.000,ALERT,212.83,302.07,60.023,1461724203,"201051344000585","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,384430.8,384430.8,32931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724216,436262.00
04/26/2016 22:30,2,0.000,ALERT,212.83,302.37,60.028,1461724203,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,382133.2,382133.2,32727,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724217,436263.00
04/26/2016 22:30,2,0.000,ALERT,213.06,302.68,60.023,1461724203,"201051344000582","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,375715.3,375715.3,32900,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724219,436264.00
04/26/2016 22:30,2,0.000,ALERT,212.16,301.47,59.986,1461724203,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,387438.6,387438.6,32841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724221,436265.00
04/26/2016 22:30,2,0.000,ALERT,212.16,300.57,60.023,1461724203,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,527993.9,527993.9,22729,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724223,436266.00
04/26/2016 22:30,2,0.000,ALERT,213.29,303.28,60.028,1461724203,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,387805.0,387805.0,8444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724225,436267.00
04/26/2016 22:30,2,0.000,ALERT,212.61,302.07,60.023,1461724203,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,384592.6,384592.6,32864,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724226,436268.00
04/26/2016 22:30,2,0.000,ALERT,212.61,301.47,60.028,1461724203,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,386747.3,386747.3,32870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724228,436269.00
04/26/2016 22:30,2,0.000,ALERT,212.83,300.87,60.023,1461724203,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,379819.4,379819.4,33021,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724230,436270.00
04/26/2016 22:30,2,0.000,ALERT,212.38,300.87,60.028,1461724203,"274151322000083","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,651550.0,651550.0,21853,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724232,436271.00
04/26/2016 22:30,2,0.000,ALERT,213.06,300.57,60.018,1461724203,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,693235.9,693235.9,21848,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724234,436272.00
04/26/2016 22:30,2,0.000,ALERT,213.06,302.98,60.023,1461724203,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,373279.1,373279.1,28102,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724236,436273.00
04/26/2016 22:30,2,0.000,ALERT,212.38,301.77,60.028,1461724203,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,686187.6,686187.6,21752,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724238,436274.00
04/26/2016 22:30,2,0.000,ALERT,213.06,302.07,60.028,1461724203,"201051344000988","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,370621.5,370621.5,28392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724239,436275.00
04/26/2016 22:30,2,0.000,ALERT,212.61,301.17,60.023,1461724203,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,384319.6,384319.6,32910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724241,436276.00
04/26/2016 22:30,2,0.000,ALERT,213.29,302.98,60.034,1461724203,"201051344000458","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,381272.4,381272.4,28315,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724243,436277.00
04/26/2016 22:30,2,0.000,ALERT,213.96,302.68,60.039,1461724203,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,379730.7,379730.7,27909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724245,436278.00
04/26/2016 22:30,2,0.000,ALERT,213.06,301.77,60.039,1461724203,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,386264.5,386264.5,32739,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724247,436279.00
04/26/2016 22:30,2,0.000,ALERT,212.83,301.17,60.039,1461724203,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,383306.5,383306.5,32743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724249,436280.00
04/26/2016 22:30,2,0.000,ALERT,213.06,301.77,60.028,1461724203,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,388474.2,388474.2,32601,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724250,436281.00
04/26/2016 22:30,2,0.000,ALERT,212.83,300.87,60.028,1461724203,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,380498.1,380498.1,32965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724252,436282.00
04/26/2016 22:30,2,0.000,ALERT,212.16,300.57,60.028,1461724203,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,630713.2,630713.2,21531,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724254,436283.00
04/26/2016 22:30,2,0.000,ALERT,213.06,299.97,60.012,1461724203,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,527760.3,527760.3,22937,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724256,436284.00
04/26/2016 22:30,2,0.000,ALERT,212.16,301.47,60.028,1461724203,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,376800.3,376800.3,32918,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724257,436285.00
04/26/2016 22:30,2,0.000,ALERT,213.06,303.28,59.981,1461724203,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,384579.5,384579.5,28353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724259,436286.00
04/26/2016 22:30,2,0.000,ALERT,212.61,301.17,60.023,1461724203,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,383417.6,383417.6,32918,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724261,436287.00
04/26/2016 22:30,2,0.000,ALERT,212.16,300.87,60.023,1461724203,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,644540.2,644540.2,21558,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724263,436288.00
04/26/2016 22:30,2,0.000,ALERT,213.51,302.07,60.023,1461724203,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,372609.1,372609.1,28358,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724265,436289.00
04/26/2016 22:30,2,0.000,ALERT,212.61,301.47,60.028,1461724203,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,382266.7,382266.7,32791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724266,436290.00
04/26/2016 22:30,2,0.000,ALERT,213.06,302.68,60.034,1461724203,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,387990.3,387990.3,27740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724268,436291.00
04/26/2016 22:30,2,0.000,ALERT,213.51,301.77,60.028,1461724203,"201051344000648","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,380519.9,380519.9,28049,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724270,436292.00
04/26/2016 22:30,2,0.000,ALERT,213.29,303.28,60.028,1461724203,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,389283.4,389283.4,27676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461724272,436293.00
04/26/2016 22:30,2,0.000,ALERT,213.29,302.98,60.023,1461724203,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,380880.3,380880.3,28146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724274,436294.00
04/26/2016 22:30,2,0.000,ALERT,213.29,302.37,60.023,1461724203,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,375579.7,375579.7,28410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724275,436295.00
04/26/2016 22:30,2,0.000,ALERT,213.74,302.98,60.028,1461724203,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,382415.8,382415.8,27822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724277,436296.00
04/26/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1461724203,"274151322000087","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,618618.3,618618.3,21636,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461724279,436297.00
04/26/2016 22:45,2,0.000,ALERT,214.19,303.58,60.023,1461725103,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,382011.8,382011.8,27964,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725105,436298.00
04/26/2016 22:45,2,0.000,ALERT,212.83,301.47,60.007,1461725103,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,647132.3,647132.3,21573,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725107,436299.00
04/26/2016 22:45,2,0.000,ALERT,214.41,303.58,60.007,1461725103,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,372923.2,372923.2,28429,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725108,436300.00
04/26/2016 22:45,2,0.000,ALERT,213.96,303.88,60.012,1461725103,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,374198.5,374198.5,28373,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725110,436301.00
04/26/2016 22:45,2,0.000,ALERT,212.38,301.47,60.023,1461725103,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,378390.0,378390.0,32931,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725112,436302.00
04/26/2016 22:45,2,0.000,ALERT,212.38,302.37,60.018,1461725103,"274151322000052","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,657404.6,657404.6,21791,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725114,436303.00
04/26/2016 22:45,2,0.000,ALERT,212.83,302.07,60.018,1461725103,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,384430.8,384430.8,32933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725116,436304.00
04/26/2016 22:45,2,0.000,ALERT,212.83,302.07,60.023,1461725103,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,382133.2,382133.2,32729,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725117,436305.00
04/26/2016 22:45,2,0.000,ALERT,213.29,302.37,60.023,1461725103,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,375715.3,375715.3,32902,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725119,436306.00
04/26/2016 22:45,2,0.000,ALERT,212.38,301.77,60.034,1461725103,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,387438.6,387438.6,32843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725121,436307.00
04/26/2016 22:45,2,0.000,ALERT,212.83,301.17,60.018,1461725103,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,527993.9,527993.9,22731,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725123,436308.00
04/26/2016 22:45,2,0.000,ALERT,213.96,304.48,60.034,1461725103,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,387805.0,387805.0,8446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725124,436309.00
04/26/2016 22:45,2,0.000,ALERT,212.83,302.07,60.039,1461725103,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,384592.6,384592.6,32866,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725126,436310.00
04/26/2016 22:45,2,0.000,ALERT,212.83,301.77,60.028,1461725103,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,386747.3,386747.3,32872,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725128,436311.00
04/26/2016 22:45,2,0.000,ALERT,213.06,300.87,60.023,1461725103,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,379819.4,379819.4,33023,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725130,436312.00
04/26/2016 22:45,2,0.000,ALERT,212.83,301.47,60.023,1461725103,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,651550.0,651550.0,21855,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725132,436313.00
04/26/2016 22:45,2,0.000,ALERT,213.29,301.77,60.007,1461725103,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,693235.9,693235.9,21850,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725133,436314.00
04/26/2016 22:45,2,0.000,ALERT,213.96,304.78,60.018,1461725103,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,373279.1,373279.1,28104,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725135,436315.00
04/26/2016 22:45,2,0.000,ALERT,212.83,302.37,59.986,1461725103,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,686187.6,686187.6,21754,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725137,436316.00
04/26/2016 22:45,2,0.000,ALERT,213.74,303.58,60.034,1461725103,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,370621.5,370621.5,28394,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725139,436317.00
04/26/2016 22:45,2,0.000,ALERT,212.61,301.17,60.028,1461725103,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,384319.6,384319.6,32912,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725141,436318.00
04/26/2016 22:45,2,0.000,ALERT,213.74,303.88,60.012,1461725103,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,381272.4,381272.4,28317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725143,436319.00
04/26/2016 22:45,2,0.000,ALERT,214.41,303.88,60.023,1461725103,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,379730.7,379730.7,27911,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725144,436320.00
04/26/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1461725103,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,386264.5,386264.5,32741,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725146,436321.00
04/26/2016 22:45,2,0.000,ALERT,213.06,301.47,60.044,1461725103,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,383306.5,383306.5,32745,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725148,436322.00
04/26/2016 22:45,2,0.000,ALERT,213.29,302.07,60.023,1461725103,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,388474.2,388474.2,32603,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725150,436323.00
04/26/2016 22:45,2,0.000,ALERT,213.06,301.47,60.023,1461725103,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,380498.1,380498.1,32967,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725152,436324.00
04/26/2016 22:45,2,0.000,ALERT,212.61,302.07,60.018,1461725103,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,630713.2,630713.2,21533,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725153,436325.00
04/26/2016 22:45,2,0.000,ALERT,213.51,301.17,60.018,1461725103,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,527760.3,527760.3,22939,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725155,436326.00
04/26/2016 22:45,2,0.000,ALERT,212.61,302.07,60.018,1461725103,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,376800.3,376800.3,32920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725157,436327.00
04/26/2016 22:45,2,0.000,ALERT,213.51,304.48,59.991,1461725103,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,384579.5,384579.5,28355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725159,436328.00
04/26/2016 22:45,2,0.000,ALERT,213.06,301.47,60.018,1461725103,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,383417.6,383417.6,32920,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725161,436329.00
04/26/2016 22:45,2,0.000,ALERT,212.83,302.37,59.981,1461725103,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,644540.2,644540.2,21560,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725162,436330.00
04/26/2016 22:45,2,0.000,ALERT,214.19,303.28,60.012,1461725103,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,372609.1,372609.1,28360,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725164,436331.00
04/26/2016 22:45,2,0.000,ALERT,213.06,302.07,60.007,1461725103,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,382266.7,382266.7,32793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725166,436332.00
04/26/2016 22:45,2,0.000,ALERT,213.74,303.88,60.007,1461725103,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,387990.3,387990.3,27742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725168,436333.00
04/26/2016 22:45,2,0.000,ALERT,213.96,303.28,60.002,1461725103,"201051344000648","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,380519.9,380519.9,28051,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725170,436334.00
04/26/2016 22:45,2,0.000,ALERT,213.96,304.48,60.007,1461725103,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,389283.4,389283.4,27678,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725171,436335.00
04/26/2016 22:45,2,0.000,ALERT,213.74,304.18,60.007,1461725103,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,380880.3,380880.3,28148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725173,436336.00
04/26/2016 22:45,2,0.000,ALERT,213.96,303.88,60.012,1461725103,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,375579.7,375579.7,28412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461725175,436337.00
04/26/2016 22:45,2,0.000,ALERT,214.41,304.48,60.012,1461725103,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,382415.8,382415.8,27824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725177,436338.00
04/26/2016 22:45,2,0.000,ALERT,213.06,301.47,60.007,1461725103,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,618618.3,618618.3,21638,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461725178,436339.00
04/26/2016 23:00,2,0.000,ALERT,214.41,303.58,60.023,1461726003,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,382011.8,382011.8,27966,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726005,436340.00
04/26/2016 23:00,2,0.000,ALERT,213.29,301.77,59.965,1461726003,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,647132.3,647132.3,21575,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726007,436341.00
04/26/2016 23:00,2,0.000,ALERT,214.64,303.28,59.970,1461726003,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,372923.2,372923.2,28431,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726009,436342.00
04/26/2016 23:00,2,0.000,ALERT,213.96,303.58,60.023,1461726003,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,374198.5,374198.5,28375,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726011,436343.00
04/26/2016 23:00,2,0.000,ALERT,213.06,302.37,59.944,1461726003,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,378390.0,378390.0,32933,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726013,436344.00
04/26/2016 23:00,2,0.000,ALERT,212.83,302.37,59.981,1461726003,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,657404.6,657404.6,21793,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726015,436345.00
04/26/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1461726003,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,384430.8,384430.8,32935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726016,436346.00
04/26/2016 23:00,2,0.000,ALERT,213.29,302.68,59.986,1461726003,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,382133.2,382133.2,32731,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726018,436347.00
04/26/2016 23:00,2,0.000,ALERT,213.74,303.28,59.981,1461726003,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,375715.3,375715.3,32904,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726020,436348.00
04/26/2016 23:00,2,0.000,ALERT,212.83,302.37,59.986,1461726003,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,387438.6,387438.6,32845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726022,436349.00
04/26/2016 23:00,2,0.000,ALERT,213.06,301.17,59.991,1461726003,"274151322000094","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,527993.9,527993.9,22733,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726024,436350.00
