ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2016 23:00,2,0.000,ALERT,213.96,304.18,59.986,1461726003,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,387805.0,387805.0,8448,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726025,436351.00
04/26/2016 23:00,2,0.000,ALERT,213.06,302.68,59.975,1461726003,"201051344000890","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,384592.6,384592.6,32868,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726027,436352.00
04/26/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1461726003,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,386747.3,386747.3,32874,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726029,436353.00
04/26/2016 23:00,2,0.000,ALERT,213.51,301.77,60.007,1461726003,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,379819.4,379819.4,33025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726031,436354.00
04/26/2016 23:00,2,0.000,ALERT,213.29,302.98,59.954,1461726003,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,651550.0,651550.0,21857,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726033,436355.00
04/26/2016 23:00,2,0.000,ALERT,213.74,302.07,59.944,1461726003,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,693235.9,693235.9,21852,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726034,436356.00
04/26/2016 23:00,2,0.000,ALERT,213.96,304.48,59.991,1461726003,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,373279.1,373279.1,28106,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726036,436357.00
04/26/2016 23:00,2,0.000,ALERT,213.29,302.98,59.981,1461726003,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,686187.6,686187.6,21756,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726038,436358.00
04/26/2016 23:00,2,0.000,ALERT,213.74,303.58,59.975,1461726003,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,370621.5,370621.5,28396,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726040,436359.00
04/26/2016 23:00,2,0.000,ALERT,212.83,301.47,59.959,1461726003,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,384319.6,384319.6,32914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726042,436360.00
04/26/2016 23:00,2,0.000,ALERT,213.96,303.88,59.981,1461726003,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,381272.4,381272.4,28319,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726044,436361.00
04/26/2016 23:00,2,0.000,ALERT,214.64,303.88,59.965,1461726003,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,379730.7,379730.7,27913,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726045,436362.00
04/26/2016 23:00,2,0.000,ALERT,213.74,302.68,60.023,1461726003,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,386264.5,386264.5,32743,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726047,436363.00
04/26/2016 23:00,2,0.000,ALERT,213.51,302.07,59.991,1461726003,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,383306.5,383306.5,32747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726049,436364.00
04/26/2016 23:00,2,0.000,ALERT,213.74,302.68,59.986,1461726003,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,388474.2,388474.2,32605,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726051,436365.00
04/26/2016 23:00,2,0.000,ALERT,213.51,301.77,59.986,1461726003,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,380498.1,380498.1,32969,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726053,436366.00
04/26/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1461726003,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,630713.2,630713.2,21535,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726054,436367.00
04/26/2016 23:00,2,0.000,ALERT,213.74,301.17,59.981,1461726003,"274151322000068","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,527760.3,527760.3,22941,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726056,436368.00
04/26/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1461726003,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,376800.3,376800.3,32922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726058,436369.00
04/26/2016 23:00,2,0.000,ALERT,213.74,304.18,59.944,1461726003,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,384579.5,384579.5,28357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726060,436370.00
04/26/2016 23:00,2,0.000,ALERT,213.29,302.07,59.986,1461726003,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,383417.6,383417.6,32922,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726061,436371.00
04/26/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1461726003,"274151322000054","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,644540.2,644540.2,21562,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726063,436372.00
04/26/2016 23:00,2,0.000,ALERT,214.19,303.28,59.975,1461726003,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,372609.1,372609.1,28362,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726065,436373.00
04/26/2016 23:00,2,0.000,ALERT,213.29,302.37,59.949,1461726003,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,382266.7,382266.7,32795,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726067,436374.00
04/26/2016 23:00,2,0.000,ALERT,213.74,303.28,60.034,1461726003,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,387990.3,387990.3,27744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726069,436375.00
04/26/2016 23:00,2,0.000,ALERT,213.96,302.68,59.986,1461726003,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,380519.9,380519.9,28053,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726071,436376.00
04/26/2016 23:00,2,0.000,ALERT,213.74,304.18,59.986,1461726003,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,389283.4,389283.4,27680,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726073,436377.00
04/26/2016 23:00,2,0.000,ALERT,213.74,303.58,59.986,1461726003,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,380880.3,380880.3,28150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726075,436378.00
04/26/2016 23:00,2,0.000,ALERT,213.96,303.28,59.986,1461726003,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,375579.7,375579.7,28414,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726076,436379.00
04/26/2016 23:00,2,0.000,ALERT,214.19,303.88,59.986,1461726003,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,382415.8,382415.8,27826,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726078,436380.00
04/26/2016 23:00,2,0.000,ALERT,212.83,300.57,59.975,1461726003,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,618618.3,618618.3,21640,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726080,436381.00
04/26/2016 23:15,2,0.000,ALERT,213.74,302.37,59.975,1461726903,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,382011.8,382011.8,27968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726905,436382.00
04/26/2016 23:15,2,0.000,ALERT,212.38,299.97,59.959,1461726903,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,647132.3,647132.3,21577,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726907,436383.00
04/26/2016 23:15,2,0.000,ALERT,213.74,301.77,60.007,1461726903,"201051344000633","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,372923.2,372923.2,28433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726909,436384.00
04/26/2016 23:15,2,0.000,ALERT,213.06,302.07,59.944,1461726903,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,374198.5,374198.5,28377,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726911,436385.00
04/26/2016 23:15,2,0.000,ALERT,211.93,300.87,59.949,1461726903,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,378390.0,378390.0,32935,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726912,436386.00
04/26/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1461726903,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,657404.6,657404.6,21795,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726914,436387.00
04/26/2016 23:15,2,0.000,ALERT,212.38,301.17,59.954,1461726903,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,384430.8,384430.8,32937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726916,436388.00
04/26/2016 23:15,2,0.000,ALERT,212.16,301.47,59.959,1461726903,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,382133.2,382133.2,32733,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726918,436389.00
04/26/2016 23:15,2,0.000,ALERT,212.83,302.07,59.949,1461726903,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,375715.3,375715.3,32906,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726920,436390.00
04/26/2016 23:15,2,0.000,ALERT,211.93,301.17,59.944,1461726903,"201051344000955","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,387438.6,387438.6,32847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726921,436391.00
04/26/2016 23:15,2,0.000,ALERT,212.38,299.67,59.944,1461726903,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,527993.9,527993.9,22735,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726923,436392.00
04/26/2016 23:15,2,0.000,ALERT,213.06,302.68,59.949,1461726903,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,387805.0,387805.0,8450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726925,436393.00
04/26/2016 23:15,2,0.000,ALERT,212.16,301.77,59.959,1461726903,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,384592.6,384592.6,32870,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726927,436394.00
04/26/2016 23:15,2,0.000,ALERT,212.38,301.17,59.949,1461726903,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,386747.3,386747.3,32876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726929,436395.00
04/26/2016 23:15,2,0.000,ALERT,212.61,300.87,59.944,1461726903,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,379819.4,379819.4,33027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726930,436396.00
04/26/2016 23:15,2,0.000,ALERT,212.38,300.27,59.949,1461726903,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,651550.0,651550.0,21859,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726932,436397.00
04/26/2016 23:15,2,0.000,ALERT,213.06,300.27,59.938,1461726903,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,693235.9,693235.9,21854,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726935,436398.00
04/26/2016 23:15,2,0.000,ALERT,213.06,302.68,59.944,1461726903,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,373279.1,373279.1,28108,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726936,436399.00
04/26/2016 23:15,2,0.000,ALERT,212.61,301.17,59.949,1461726903,"274151322000095","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,686187.6,686187.6,21758,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726938,436400.00
04/26/2016 23:15,2,0.000,ALERT,213.06,302.07,59.949,1461726903,"201051344000988","219011344069620",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,370621.5,370621.5,28398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726940,436401.00
04/26/2016 23:15,2,0.000,ALERT,212.16,300.27,59.933,1461726903,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,384319.6,384319.6,32916,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726942,436402.00
04/26/2016 23:15,2,0.000,ALERT,213.06,302.37,59.944,1461726903,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,381272.4,381272.4,28321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726944,436403.00
04/26/2016 23:15,2,0.000,ALERT,213.74,302.07,59.944,1461726903,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,379730.7,379730.7,27915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726945,436404.00
04/26/2016 23:15,2,0.000,ALERT,212.61,301.17,59.944,1461726903,"201051344000685","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,386264.5,386264.5,32745,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726947,436405.00
04/26/2016 23:15,2,0.000,ALERT,212.38,300.57,59.949,1461726903,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,383306.5,383306.5,32749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726949,436406.00
04/26/2016 23:15,2,0.000,ALERT,212.38,301.47,59.938,1461726903,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,388474.2,388474.2,32607,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726951,436407.00
04/26/2016 23:15,2,0.000,ALERT,212.38,300.27,59.944,1461726903,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,380498.1,380498.1,32971,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726953,436408.00
04/26/2016 23:15,2,0.000,ALERT,211.93,299.67,59.912,1461726903,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,630713.2,630713.2,21537,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726955,436409.00
04/26/2016 23:15,2,0.000,ALERT,212.83,299.07,59.938,1461726903,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,527760.3,527760.3,22943,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726956,436410.00
04/26/2016 23:15,2,0.000,ALERT,211.70,300.87,59.944,1461726903,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,376800.3,376800.3,32924,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726958,436411.00
04/26/2016 23:15,2,0.000,ALERT,212.83,303.28,59.944,1461726903,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,384579.5,384579.5,28359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726960,436412.00
04/26/2016 23:15,2,0.000,ALERT,212.16,300.87,59.944,1461726903,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,383417.6,383417.6,32924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726962,436413.00
04/26/2016 23:15,2,0.000,ALERT,211.93,300.27,59.944,1461726903,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,644540.2,644540.2,21564,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726963,436414.00
04/26/2016 23:15,2,0.000,ALERT,213.29,302.37,59.949,1461726903,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,372609.1,372609.1,28364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726965,436415.00
04/26/2016 23:15,2,0.000,ALERT,212.16,301.17,59.949,1461726903,"201051344001093","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,382266.7,382266.7,32797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726967,436416.00
04/26/2016 23:15,2,0.000,ALERT,213.06,302.98,59.922,1461726903,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,387990.3,387990.3,27746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726969,436417.00
04/26/2016 23:15,2,0.000,ALERT,213.29,301.77,59.986,1461726903,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,380519.9,380519.9,28055,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726971,436418.00
04/26/2016 23:15,2,0.000,ALERT,213.06,302.98,59.949,1461726903,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,389283.4,389283.4,27682,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461726973,436419.00
04/26/2016 23:15,2,0.000,ALERT,213.29,302.98,59.912,1461726903,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,380880.3,380880.3,28152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726974,436420.00
04/26/2016 23:15,2,0.000,ALERT,213.29,302.37,59.954,1461726903,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,375579.7,375579.7,28416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726976,436421.00
04/26/2016 23:15,2,0.000,ALERT,213.51,302.98,59.959,1461726903,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,382415.8,382415.8,27828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726978,436422.00
04/26/2016 23:15,2,0.000,ALERT,212.38,299.07,59.954,1461726903,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,618618.3,618618.3,21642,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461726980,436423.00
04/26/2016 23:30,2,0.000,ALERT,213.74,302.68,59.986,1461727803,"201051344000645","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,382011.8,382011.8,27970,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727805,436424.00
04/26/2016 23:30,2,0.000,ALERT,212.61,300.57,59.991,1461727803,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,647132.3,647132.3,21579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727807,436425.00
04/26/2016 23:30,2,0.000,ALERT,213.74,302.37,59.991,1461727803,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,372923.2,372923.2,28435,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727808,436426.00
04/26/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1461727803,"201051344000469","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,374198.5,374198.5,28379,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727810,436427.00
04/26/2016 23:30,2,0.000,ALERT,211.93,301.77,59.991,1461727803,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,378390.0,378390.0,32937,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727812,436428.00
04/26/2016 23:30,2,0.000,ALERT,212.38,300.87,59.996,1461727803,"274151322000052","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,657404.6,657404.6,21797,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727814,436429.00
04/26/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1461727803,"201051344000585","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,384430.8,384430.8,32939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727816,436430.00
04/26/2016 23:30,2,0.000,ALERT,212.38,302.07,59.996,1461727803,"201051344001230","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,382133.2,382133.2,32735,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727817,436431.00
04/26/2016 23:30,2,0.000,ALERT,212.83,302.68,60.028,1461727803,"201051344000582","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,375715.3,375715.3,32908,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727819,436432.00
04/26/2016 23:30,2,0.000,ALERT,211.93,301.47,59.965,1461727803,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,387438.6,387438.6,32849,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727821,436433.00
04/26/2016 23:30,2,0.000,ALERT,212.61,300.27,59.996,1461727803,"274151322000094","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,527993.9,527993.9,22737,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727823,436434.00
04/26/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1461727803,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,387805.0,387805.0,8452,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727824,436435.00
04/26/2016 23:30,2,0.000,ALERT,212.16,302.07,60.018,1461727803,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,384592.6,384592.6,32872,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727826,436436.00
04/26/2016 23:30,2,0.000,ALERT,212.61,301.77,59.991,1461727803,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,386747.3,386747.3,32878,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727828,436437.00
04/26/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1461727803,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,379819.4,379819.4,33029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727830,436438.00
04/26/2016 23:30,2,0.000,ALERT,212.61,301.47,60.007,1461727803,"274151322000083","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,651550.0,651550.0,21861,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727832,436439.00
04/26/2016 23:30,2,0.000,ALERT,213.29,300.57,59.981,1461727803,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,693235.9,693235.9,21856,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727834,436440.00
04/26/2016 23:30,2,0.000,ALERT,213.29,303.88,59.996,1461727803,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,373279.1,373279.1,28110,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727835,436441.00
04/26/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1461727803,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,686187.6,686187.6,21760,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727837,436442.00
04/26/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1461727803,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,370621.5,370621.5,28400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727839,436443.00
04/26/2016 23:30,2,0.000,ALERT,212.16,300.57,59.986,1461727803,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,384319.6,384319.6,32918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727841,436444.00
04/26/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1461727803,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,381272.4,381272.4,28323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727843,436445.00
04/26/2016 23:30,2,0.000,ALERT,213.96,302.98,59.991,1461727803,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,379730.7,379730.7,27917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727844,436446.00
04/26/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1461727803,"201051344000685","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,386264.5,386264.5,32747,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727846,436447.00
04/26/2016 23:30,2,0.000,ALERT,212.38,301.17,59.991,1461727803,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,383306.5,383306.5,32751,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727848,436448.00
04/26/2016 23:30,2,0.000,ALERT,212.61,302.07,59.949,1461727803,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,388474.2,388474.2,32609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727850,436449.00
04/26/2016 23:30,2,0.000,ALERT,212.38,301.17,59.991,1461727803,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,380498.1,380498.1,32973,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727852,436450.00
04/26/2016 23:30,2,0.000,ALERT,212.16,300.87,59.996,1461727803,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,630713.2,630713.2,21539,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727854,436451.00
04/26/2016 23:30,2,0.000,ALERT,213.51,299.97,59.986,1461727803,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,527760.3,527760.3,22945,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727855,436452.00
04/26/2016 23:30,2,0.000,ALERT,211.93,301.47,59.991,1461727803,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,376800.3,376800.3,32926,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727857,436453.00
04/26/2016 23:30,2,0.000,ALERT,213.06,303.58,59.965,1461727803,"201051344000594","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,384579.5,384579.5,28361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727859,436454.00
04/26/2016 23:30,2,0.000,ALERT,212.38,301.17,59.991,1461727803,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,383417.6,383417.6,32926,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727861,436455.00
04/26/2016 23:30,2,0.000,ALERT,212.38,301.17,59.986,1461727803,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,644540.2,644540.2,21566,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727863,436456.00
04/26/2016 23:30,2,0.000,ALERT,213.74,302.37,59.991,1461727803,"201051344000867","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,372609.1,372609.1,28366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727864,436457.00
04/26/2016 23:30,2,0.000,ALERT,212.38,301.47,60.018,1461727803,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,382266.7,382266.7,32799,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727866,436458.00
04/26/2016 23:30,2,0.000,ALERT,213.06,302.68,59.944,1461727803,"201051344000900","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,387990.3,387990.3,27748,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727868,436459.00
04/26/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1461727803,"201051344000648","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,380519.9,380519.9,28057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727870,436460.00
04/26/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1461727803,"201051344000569","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,389283.4,389283.4,27684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727872,436461.00
04/26/2016 23:30,2,0.000,ALERT,213.29,302.98,59.954,1461727803,"201051344000983","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,380880.3,380880.3,28154,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727874,436462.00
04/26/2016 23:30,2,0.000,ALERT,213.51,302.68,59.975,1461727803,"201051344001158","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,375579.7,375579.7,28418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727875,436463.00
04/26/2016 23:30,2,0.000,ALERT,213.96,303.58,59.981,1461727803,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,382415.8,382415.8,27830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461727877,436464.00
04/26/2016 23:30,2,0.000,ALERT,212.61,299.67,59.986,1461727803,"274151322000087","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,618618.3,618618.3,21644,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461727879,436465.00
04/26/2016 23:45,2,0.000,ALERT,213.29,301.77,59.981,1461728704,"201051344000645","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,382011.8,382011.8,27972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728706,436466.00
04/26/2016 23:45,2,0.000,ALERT,212.16,300.57,59.975,1461728704,"274151322000085","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,647132.3,647132.3,21581,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728707,436467.00
04/26/2016 23:45,2,0.000,ALERT,213.29,301.47,59.991,1461728704,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,372923.2,372923.2,28437,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728709,436468.00
04/26/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1461728704,"201051344000469","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,374198.5,374198.5,28381,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728711,436469.00
04/26/2016 23:45,2,0.000,ALERT,211.70,300.87,59.981,1461728704,"201051344000646","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,378390.0,378390.0,32939,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728713,436470.00
04/26/2016 23:45,2,0.000,ALERT,211.70,300.27,59.970,1461728704,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,657404.6,657404.6,21799,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728715,436471.00
04/26/2016 23:45,2,0.000,ALERT,212.16,301.17,59.986,1461728704,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,384430.8,384430.8,32941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728716,436472.00
04/26/2016 23:45,2,0.000,ALERT,211.93,301.47,59.986,1461728704,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,382133.2,382133.2,32737,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728718,436473.00
04/26/2016 23:45,2,0.000,ALERT,212.38,301.77,60.028,1461728704,"201051344000582","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,375715.3,375715.3,32910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728720,436474.00
04/26/2016 23:45,2,0.000,ALERT,211.70,300.87,59.991,1461728704,"201051344000955","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,387438.6,387438.6,32851,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728722,436475.00
04/26/2016 23:45,2,0.000,ALERT,212.16,300.27,59.991,1461728704,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,527993.9,527993.9,22739,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728724,436476.00
04/26/2016 23:45,2,0.000,ALERT,212.61,302.37,59.986,1461728704,"201051344000579","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,387805.0,387805.0,8454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728726,436477.00
04/26/2016 23:45,2,0.000,ALERT,211.70,301.77,60.002,1461728704,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,384592.6,384592.6,32874,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728727,436478.00
04/26/2016 23:45,2,0.000,ALERT,212.16,301.17,59.986,1461728704,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,386747.3,386747.3,32880,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728729,436479.00
04/26/2016 23:45,2,0.000,ALERT,212.16,300.27,59.981,1461728704,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,379819.4,379819.4,33031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728731,436480.00
04/26/2016 23:45,2,0.000,ALERT,212.16,301.47,59.986,1461728704,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,651550.0,651550.0,21863,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728733,436481.00
04/26/2016 23:45,2,0.000,ALERT,212.83,300.87,59.986,1461728704,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,693235.9,693235.9,21858,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728735,436482.00
04/26/2016 23:45,2,0.000,ALERT,212.61,302.68,59.944,1461728704,"201051344000868","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,373279.1,373279.1,28112,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728737,436483.00
04/26/2016 23:45,2,0.000,ALERT,211.93,301.77,59.981,1461728704,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,686187.6,686187.6,21762,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728739,436484.00
04/26/2016 23:45,2,0.000,ALERT,212.61,301.77,59.986,1461728704,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,370621.5,370621.5,28402,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728740,436485.00
04/26/2016 23:45,2,0.000,ALERT,211.70,300.27,59.991,1461728704,"201051344001025","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,384319.6,384319.6,32920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728742,436486.00
04/26/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1461728704,"201051344000458","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,381272.4,381272.4,28325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728744,436487.00
04/26/2016 23:45,2,0.000,ALERT,213.06,301.47,59.981,1461728704,"201051344000853","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,379730.7,379730.7,27919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728746,436488.00
04/26/2016 23:45,2,0.000,ALERT,212.16,301.17,59.996,1461728704,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,386264.5,386264.5,32749,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728748,436489.00
04/26/2016 23:45,2,0.000,ALERT,212.16,300.87,59.991,1461728704,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,383306.5,383306.5,32753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728749,436490.00
04/26/2016 23:45,2,0.000,ALERT,212.16,301.47,59.986,1461728704,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,388474.2,388474.2,32611,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728751,436491.00
04/26/2016 23:45,2,0.000,ALERT,211.93,300.57,59.981,1461728704,"201051344000651","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,380498.1,380498.1,32975,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728753,436492.00
04/26/2016 23:45,2,0.000,ALERT,211.70,300.27,59.991,1461728704,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,630713.2,630713.2,21541,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728755,436493.00
04/26/2016 23:45,2,0.000,ALERT,212.61,299.97,59.986,1461728704,"274151322000068","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,527760.3,527760.3,22947,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728757,436494.00
04/26/2016 23:45,2,0.000,ALERT,211.48,300.87,60.028,1461728704,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,376800.3,376800.3,32928,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728758,436495.00
04/26/2016 23:45,2,0.000,ALERT,212.38,302.37,59.991,1461728704,"201051344000594","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,384579.5,384579.5,28363,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728760,436496.00
04/26/2016 23:45,2,0.000,ALERT,211.93,300.87,59.986,1461728704,"201051344001203","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,383417.6,383417.6,32928,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728762,436497.00
04/26/2016 23:45,2,0.000,ALERT,211.70,301.17,59.981,1461728704,"274151322000054","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,644540.2,644540.2,21568,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728764,436498.00
04/26/2016 23:45,2,0.000,ALERT,212.83,301.17,59.970,1461728704,"201051344000867","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,372609.1,372609.1,28368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728765,436499.00
04/26/2016 23:45,2,0.000,ALERT,211.93,301.17,59.981,1461728704,"201051344001093","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,382266.7,382266.7,32801,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728767,436500.00
04/26/2016 23:45,2,0.000,ALERT,212.38,301.47,59.991,1461728704,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,387990.3,387990.3,27750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728769,436501.00
04/26/2016 23:45,2,0.000,ALERT,212.83,301.17,59.986,1461728704,"201051344000648","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,380519.9,380519.9,28059,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461728771,436502.00
04/26/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1461728704,"201051344000569","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,389283.4,389283.4,27686,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728773,436503.00
04/26/2016 23:45,2,0.000,ALERT,212.61,302.07,60.023,1461728704,"201051344000983","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,380880.3,380880.3,28156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728775,436504.00
04/26/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1461728704,"201051344001158","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,375579.7,375579.7,28420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728777,436505.00
04/26/2016 23:45,2,0.000,ALERT,213.06,302.37,60.007,1461728704,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,382415.8,382415.8,27832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728778,436506.00
04/26/2016 23:45,2,0.000,ALERT,211.93,299.67,59.986,1461728704,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,618618.3,618618.3,21646,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461728780,436507.00
